ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 00:02,0,0.000,ALERT,214.19,299.67,59.949,1399348931,"274151322000083","019011112586793",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,108661.7,108661.7,29,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349007,587313.00
05/06/2014 00:02,0,0.000,ALERT,214.64,299.67,59.933,1399348931,"274151322000076","019011112586793",0.00,3.70,0,296.96,302.37,0.0,0.0,0.000,109338.3,109338.3,31,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349010,587314.00
05/06/2014 00:02,0,0.000,ALERT,214.19,298.47,59.959,1399348931,"274151322000094","019011112586793",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,58354.2,58354.2,29,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349013,587315.00
05/06/2014 00:02,0,0.000,ALERT,213.96,299.37,59.959,1399348931,"274151322000052","019011112586793",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,108578.4,108578.4,31,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349016,587316.00
05/06/2014 00:02,0,0.000,ALERT,214.41,299.37,59.965,1399348931,"274151322000085","019011112586793",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,108097.9,108097.9,29,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349019,587317.00
05/06/2014 00:02,0,0.000,ALERT,214.19,298.47,59.986,1399348931,"274151322000087","019011112586793",0.00,5.50,0,296.06,300.87,0.0,0.0,0.000,104581.4,104581.4,31,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399349022,587318.00
05/06/2014 00:02,0,0.000,ALERT,212.83,297.57,59.954,1399348931,"274151322000088","019011112586793",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,104307.9,104307.9,31,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349024,587319.00
05/06/2014 00:02,0,0.000,ALERT,213.74,299.67,59.954,1399348931,"274151322000095","019011112586793",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,108129.1,108129.1,29,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349028,587320.00
05/06/2014 00:02,0,0.000,ALERT,214.41,298.17,59.954,1399348931,"274151322000068","019011112586793",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,56076.0,56076.0,29,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349030,587321.00
05/06/2014 00:02,0,0.000,ALERT,213.51,298.47,59.944,1399348931,"274151322000054","019011112586793",0.00,4.50,0,296.66,302.07,0.0,0.0,0.000,106897.0,106897.0,31,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399349033,587322.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587325.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587324.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587326.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587327.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587328.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587329.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587330.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587331.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587332.00
05/06/2014 00:02,1,0,NO_COMMUNICATIONS,0,0,0,1399348931,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399349811,587333.00
05/06/2014 00:30,0,0.000,ALERT,214.41,300.27,59.965,1399350603,"274151322000083","019011112586793",0.00,3.30,0,294.26,302.37,0.0,0.0,0.000,108661.7,108661.7,31,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399350679,587334.00
05/06/2014 00:30,0,0.000,ALERT,215.09,300.27,59.975,1399350603,"274151322000076","019011112586793",0.00,3.70,0,293.66,302.07,0.0,0.0,0.000,109338.3,109338.3,33,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399350682,587335.00
05/06/2014 00:30,0,0.000,ALERT,214.64,299.37,59.975,1399350603,"274151322000094","019011112586793",0.00,3.30,0,293.36,301.17,0.0,0.0,0.000,58354.2,58354.2,31,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399350685,587336.00
05/06/2014 00:30,0,0.000,ALERT,214.19,300.57,59.949,1399350603,"274151322000052","019011112586793",0.00,3.70,0,293.66,302.37,0.0,0.0,0.000,108578.4,108578.4,33,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399350687,587337.00
05/06/2014 00:30,0,0.000,ALERT,214.87,300.27,59.975,1399350603,"274151322000085","019011112586793",0.00,3.70,0,293.66,301.77,0.0,0.0,0.000,108097.9,108097.9,31,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399350690,587338.00
05/06/2014 00:30,0,0.000,ALERT,214.19,299.07,59.970,1399350603,"274151322000087","019011112586793",0.00,5.00,0,292.76,301.17,0.0,0.0,0.000,104581.4,104581.4,33,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399350693,587339.00
05/06/2014 00:30,0,0.000,ALERT,213.96,300.57,59.970,1399350603,"274151322000088","019011112586793",0.00,4.00,0,293.66,301.47,0.0,0.0,0.000,104307.9,104307.9,33,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399350696,587340.00
05/06/2014 00:30,0,0.000,ALERT,214.19,301.47,59.965,1399350603,"274151322000095","019011112586793",0.00,3.00,0,294.86,302.68,0.0,0.0,0.000,108129.1,108129.1,31,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399350698,587341.00
05/06/2014 00:30,0,0.000,ALERT,215.09,299.67,59.970,1399350603,"274151322000068","019011112586793",0.00,4.50,0,293.36,300.87,0.0,0.0,0.000,56076.0,56076.0,31,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399350701,587342.00
05/06/2014 00:30,0,0.000,ALERT,214.19,300.87,59.970,1399350603,"274151322000054","019011112586793",0.00,4.00,0,293.66,302.07,0.0,0.0,0.000,106897.0,106897.0,33,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399350704,587343.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587344.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587354.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587346.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587347.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587348.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587349.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587350.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587351.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587352.00
05/06/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399350603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399351483,587353.00
05/06/2014 00:45,0,0.000,ALERT,213.96,298.77,59.986,1399351503,"274151322000083","019011112586793",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,108661.7,108661.7,33,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399351580,587355.00
05/06/2014 00:45,0,0.000,ALERT,214.64,299.07,59.986,1399351503,"274151322000076","019011112586793",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,109338.3,109338.3,35,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399351584,587356.00
05/06/2014 00:45,0,0.000,ALERT,213.96,298.47,59.970,1399351503,"274151322000094","019011112586793",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,58354.2,58354.2,33,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399351586,587357.00
05/06/2014 00:45,0,0.000,ALERT,213.74,298.17,59.986,1399351503,"274151322000052","019011112586793",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,108578.4,108578.4,35,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399351589,587358.00
05/06/2014 00:45,0,0.000,ALERT,214.19,298.47,59.986,1399351503,"274151322000085","019011112586793",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,108097.9,108097.9,33,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399351592,587359.00
05/06/2014 00:45,0,0.000,ALERT,214.19,297.57,59.986,1399351503,"274151322000087","019011112586793",0.00,5.00,0,296.96,301.77,0.0,0.0,0.000,104581.4,104581.4,35,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399351595,587360.00
05/06/2014 00:45,0,0.000,ALERT,213.51,298.17,59.991,1399351503,"274151322000088","019011112586793",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,104307.9,104307.9,35,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399351598,587361.00
05/06/2014 00:45,0,0.000,ALERT,213.96,299.67,59.996,1399351503,"274151322000095","019011112586793",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,108129.1,108129.1,33,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399351601,587362.00
05/06/2014 00:45,0,0.000,ALERT,214.87,298.17,59.996,1399351503,"274151322000068","019011112586793",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,56076.0,56076.0,33,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399351603,587363.00
05/06/2014 00:45,0,0.000,ALERT,213.96,298.47,59.996,1399351503,"274151322000054","019011112586793",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,106897.0,106897.0,35,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399351606,587364.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587365.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587375.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587367.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587368.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587369.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587370.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587371.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587372.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587373.00
05/06/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399351503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399352384,587374.00
05/06/2014 01:00,0,0.000,ALERT,214.87,299.97,59.975,1399352403,"274151322000083","019011112586793",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,108661.7,108661.7,35,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399352480,587376.00
05/06/2014 01:00,0,0.000,ALERT,215.32,299.37,59.970,1399352403,"274151322000076","019011112586793",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,109338.3,109338.3,37,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399352483,587377.00
05/06/2014 01:00,0,0.000,ALERT,214.87,299.07,59.975,1399352403,"274151322000094","019011112586793",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,58354.2,58354.2,35,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399352485,587378.00
05/06/2014 01:00,0,0.000,ALERT,214.41,299.07,59.970,1399352403,"274151322000052","019011112586793",0.00,3.30,0,296.66,302.98,0.0,0.0,0.000,108578.4,108578.4,37,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399352488,587379.00
05/06/2014 01:00,0,0.000,ALERT,214.87,299.07,59.965,1399352403,"274151322000085","019011112586793",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,108097.9,108097.9,35,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399352491,587380.00
05/06/2014 01:00,0,0.000,ALERT,214.87,298.77,59.959,1399352403,"274151322000087","019011112586793",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,104581.4,104581.4,37,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399352494,587381.00
05/06/2014 01:00,0,0.000,ALERT,214.41,299.37,59.944,1399352403,"274151322000088","019011112586793",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,104307.9,104307.9,37,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399352497,587382.00
05/06/2014 01:00,0,0.000,ALERT,214.87,301.17,59.981,1399352403,"274151322000095","019011112586793",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,108129.1,108129.1,35,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399352499,587383.00
05/06/2014 01:00,0,0.000,ALERT,215.54,299.37,59.970,1399352403,"274151322000068","019011112586793",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,56076.0,56076.0,35,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399352502,587384.00
05/06/2014 01:00,0,0.000,ALERT,215.09,299.97,60.002,1399352403,"274151322000054","019011112586793",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,106897.0,106897.0,37,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399352505,587385.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587388.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587387.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587389.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587390.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587391.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587392.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587393.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587394.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587395.00
05/06/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399352403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399353284,587396.00
05/06/2014 01:15,0,0.000,ALERT,214.41,298.77,59.996,1399353303,"274151322000083","019011112586793",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,108661.7,108661.7,37,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353380,587397.00
05/06/2014 01:15,0,0.000,ALERT,215.09,298.77,59.991,1399353303,"274151322000076","019011112586793",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,109338.3,109338.3,39,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353383,587398.00
05/06/2014 01:15,0,0.000,ALERT,214.41,298.47,59.970,1399353303,"274151322000094","019011112586793",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,58354.2,58354.2,37,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353386,587399.00
05/06/2014 01:15,0,0.000,ALERT,213.96,299.67,59.970,1399353303,"274151322000052","019011112586793",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,108578.4,108578.4,39,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353388,587400.00
05/06/2014 01:15,0,0.000,ALERT,214.64,299.37,59.996,1399353303,"274151322000085","019011112586793",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,108097.9,108097.9,37,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353391,587401.00
05/06/2014 01:15,0,0.000,ALERT,214.64,298.47,59.970,1399353303,"274151322000087","019011112586793",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,104581.4,104581.4,39,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353394,587402.00
05/06/2014 01:15,0,0.000,ALERT,213.96,299.07,59.970,1399353303,"274151322000088","019011112586793",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,104307.9,104307.9,39,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353397,587403.00
05/06/2014 01:15,0,0.000,ALERT,214.41,300.27,59.975,1399353303,"274151322000095","019011112586793",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,108129.1,108129.1,37,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353400,587404.00
05/06/2014 01:15,0,0.000,ALERT,215.09,298.47,59.975,1399353303,"274151322000068","019011112586793",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,56076.0,56076.0,37,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399353402,587405.00
05/06/2014 01:15,0,0.000,ALERT,214.19,300.27,59.986,1399353303,"274151322000054","019011112586793",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,106897.0,106897.0,39,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399353405,587406.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587409.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587408.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587410.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587411.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587412.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587413.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587414.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587415.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587416.00
05/06/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399353303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399354184,587417.00
05/06/2014 01:30,0,0.000,ALERT,214.64,300.27,59.991,1399354203,"274151322000083","019011112586793",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,108661.7,108661.7,39,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399354279,587418.00
05/06/2014 01:30,0,0.000,ALERT,215.09,299.67,59.959,1399354203,"274151322000076","019011112586793",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,109338.3,109338.3,41,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399354282,587419.00
05/06/2014 01:30,0,0.000,ALERT,214.64,299.07,59.959,1399354203,"274151322000094","019011112586793",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,58354.2,58354.2,39,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399354285,587420.00
05/06/2014 01:30,0,0.000,ALERT,214.19,299.37,59.949,1399354203,"274151322000052","019011112586793",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,108578.4,108578.4,41,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399354288,587421.00
05/06/2014 01:30,0,0.000,ALERT,214.87,299.37,59.949,1399354203,"274151322000085","019011112586793",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,108097.9,108097.9,39,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399354291,587422.00
05/06/2014 01:30,0,0.000,ALERT,214.41,298.77,59.938,1399354203,"274151322000087","019011112586793",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,104581.4,104581.4,41,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399354293,587423.00
05/06/2014 01:30,0,0.000,ALERT,214.19,299.37,59.954,1399354203,"274151322000088","019011112586793",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,104307.9,104307.9,41,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399354296,587424.00
05/06/2014 01:30,0,0.000,ALERT,214.41,299.97,59.949,1399354203,"274151322000095","019011112586793",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,108129.1,108129.1,39,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399354299,587425.00
05/06/2014 01:30,0,0.000,ALERT,215.09,298.47,59.954,1399354203,"274151322000068","019011112586793",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,56076.0,56076.0,39,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399354302,587426.00
05/06/2014 01:30,0,0.000,ALERT,214.19,299.67,59.949,1399354203,"274151322000054","019011112586793",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,106897.0,106897.0,41,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399354305,587427.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587430.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587429.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587431.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587432.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587433.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587434.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587435.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587436.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587437.00
05/06/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399354203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355084,587438.00
05/06/2014 01:45,0,0.000,ALERT,214.19,300.27,59.991,1399355103,"274151322000083","019011112586793",0.00,3.00,0,296.96,302.07,0.0,0.0,0.000,108661.7,108661.7,41,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399355180,587439.00
05/06/2014 01:45,0,0.000,ALERT,214.87,299.67,59.996,1399355103,"274151322000076","019011112586793",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,109338.3,109338.3,43,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399355183,587440.00
05/06/2014 01:45,0,0.000,ALERT,214.19,299.67,59.986,1399355103,"274151322000094","019011112586793",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,58354.2,58354.2,41,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399355185,587441.00
05/06/2014 01:45,0,0.000,ALERT,213.96,300.87,60.028,1399355103,"274151322000052","019011112586793",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,108578.4,108578.4,43,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399355188,587442.00
05/06/2014 01:45,0,0.000,ALERT,214.19,300.27,59.996,1399355103,"274151322000085","019011112586793",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,108097.9,108097.9,41,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399355191,587443.00
05/06/2014 01:45,0,0.000,ALERT,214.41,299.67,60.002,1399355103,"274151322000087","019011112586793",0.00,3.70,0,295.76,300.87,0.0,0.0,0.000,104581.4,104581.4,43,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399355194,587444.00
05/06/2014 01:45,0,0.000,ALERT,213.74,299.67,59.996,1399355103,"274151322000088","019011112586793",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,104307.9,104307.9,43,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399355197,587445.00
05/06/2014 01:45,0,0.000,ALERT,213.96,301.17,59.996,1399355103,"274151322000095","019011112586793",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,108129.1,108129.1,41,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399355199,587446.00
05/06/2014 01:45,0,0.000,ALERT,214.87,299.37,59.996,1399355103,"274151322000068","019011112586793",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,56076.0,56076.0,41,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399355202,587447.00
05/06/2014 01:45,0,0.000,ALERT,213.96,299.67,59.991,1399355103,"274151322000054","019011112586793",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,106897.0,106897.0,43,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399355205,587448.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587451.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587450.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587452.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587453.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587454.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587455.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587456.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587457.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587458.00
05/06/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399355103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399355983,587459.00
05/06/2014 02:00,0,0.000,ALERT,214.41,299.37,59.981,1399356003,"274151322000083","019011112586793",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,108661.7,108661.7,43,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356080,587460.00
05/06/2014 02:00,0,0.000,ALERT,214.87,299.67,59.981,1399356003,"274151322000076","019011112586793",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,109338.3,109338.3,45,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399356083,587461.00
05/06/2014 02:00,0,0.000,ALERT,214.41,299.07,59.991,1399356003,"274151322000094","019011112586793",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,58354.2,58354.2,43,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356086,587462.00
05/06/2014 02:00,0,0.000,ALERT,214.19,299.37,59.954,1399356003,"274151322000052","019011112586793",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,108578.4,108578.4,45,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356089,587463.00
05/06/2014 02:00,0,0.000,ALERT,214.64,299.97,59.986,1399356003,"274151322000085","019011112586793",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,108097.9,108097.9,43,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356091,587464.00
05/06/2014 02:00,0,0.000,ALERT,214.41,299.07,60.007,1399356003,"274151322000087","019011112586793",0.00,3.70,0,296.06,301.77,0.0,0.0,0.000,104581.4,104581.4,45,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356094,587465.00
05/06/2014 02:00,0,0.000,ALERT,214.19,300.27,59.981,1399356003,"274151322000088","019011112586793",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,104307.9,104307.9,45,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356097,587466.00
05/06/2014 02:00,0,0.000,ALERT,214.19,301.47,59.986,1399356003,"274151322000095","019011112586793",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,108129.1,108129.1,43,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356100,587467.00
05/06/2014 02:00,0,0.000,ALERT,215.09,299.07,59.986,1399356003,"274151322000068","019011112586793",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,56076.0,56076.0,43,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356103,587468.00
05/06/2014 02:00,0,0.000,ALERT,214.19,300.27,59.975,1399356003,"274151322000054","019011112586793",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,106897.0,106897.0,45,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356105,587469.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587470.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587471.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587474.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587473.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587475.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587476.00
