ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587477.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587478.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587479.00
05/06/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399356003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399356883,587480.00
05/06/2014 02:15,0,0.000,ALERT,215.09,299.97,59.981,1399356903,"274151322000083","019011112586793",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,108661.7,108661.7,45,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356981,587481.00
05/06/2014 02:15,0,0.000,ALERT,215.32,299.37,59.981,1399356903,"274151322000076","019011112586793",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,109338.3,109338.3,47,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356984,587482.00
05/06/2014 02:15,0,0.000,ALERT,215.09,299.67,60.012,1399356903,"274151322000094","019011112586793",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,58354.2,58354.2,45,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356987,587483.00
05/06/2014 02:15,0,0.000,ALERT,214.64,300.57,59.981,1399356903,"274151322000052","019011112586793",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,108578.4,108578.4,47,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356990,587484.00
05/06/2014 02:15,0,0.000,ALERT,214.87,300.27,59.986,1399356903,"274151322000085","019011112586793",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,108097.9,108097.9,45,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356992,587485.00
05/06/2014 02:15,0,0.000,ALERT,215.09,299.07,59.975,1399356903,"274151322000087","019011112586793",0.00,3.70,0,296.06,301.47,0.0,0.0,0.000,104581.4,104581.4,47,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399356995,587486.00
05/06/2014 02:15,0,0.000,ALERT,214.64,299.37,59.986,1399356903,"274151322000088","019011112586793",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,104307.9,104307.9,47,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399356998,587487.00
05/06/2014 02:15,0,0.000,ALERT,215.09,300.87,59.991,1399356903,"274151322000095","019011112586793",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,108129.1,108129.1,45,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399357001,587488.00
05/06/2014 02:15,0,0.000,ALERT,215.54,299.07,59.986,1399356903,"274151322000068","019011112586793",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,56076.0,56076.0,45,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357004,587489.00
05/06/2014 02:15,0,0.000,ALERT,214.87,299.97,59.986,1399356903,"274151322000054","019011112586793",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,106897.0,106897.0,47,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357007,587490.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587491.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587492.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587493.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587496.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587495.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587497.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587498.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587499.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587500.00
05/06/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399356903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399357784,587501.00
05/06/2014 02:30,0,0.000,ALERT,214.87,299.67,59.970,1399357803,"274151322000083","019011112586793",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,108661.7,108661.7,47,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357878,587502.00
05/06/2014 02:30,0,0.000,ALERT,215.09,299.07,59.975,1399357803,"274151322000076","019011112586793",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,109338.3,109338.3,49,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357881,587503.00
05/06/2014 02:30,0,0.000,ALERT,214.64,299.07,59.970,1399357803,"274151322000094","019011112586793",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,58354.2,58354.2,47,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357884,587504.00
05/06/2014 02:30,0,0.000,ALERT,214.41,299.67,59.970,1399357803,"274151322000052","019011112586793",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,108578.4,108578.4,49,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357887,587505.00
05/06/2014 02:30,0,0.000,ALERT,215.09,299.67,59.970,1399357803,"274151322000085","019011112586793",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,108097.9,108097.9,47,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399357890,587506.00
05/06/2014 02:30,0,0.000,ALERT,215.09,298.77,59.975,1399357803,"274151322000087","019011112586793",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,104581.4,104581.4,49,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357892,587507.00
05/06/2014 02:30,0,0.000,ALERT,214.64,299.37,59.970,1399357803,"274151322000088","019011112586793",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,104307.9,104307.9,49,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357896,587508.00
05/06/2014 02:30,0,0.000,ALERT,214.87,301.17,59.959,1399357803,"274151322000095","019011112586793",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,108129.1,108129.1,47,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357899,587509.00
05/06/2014 02:30,0,0.000,ALERT,215.54,299.07,59.959,1399357803,"274151322000068","019011112586793",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,56076.0,56076.0,47,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399357901,587510.00
05/06/2014 02:30,0,0.000,ALERT,214.41,300.27,59.986,1399357803,"274151322000054","019011112586793",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,106897.0,106897.0,49,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399357904,587511.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587512.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587513.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587514.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587517.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587516.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587518.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587519.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587520.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587521.00
05/06/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399357803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399358683,587522.00
05/06/2014 02:45,0,0.000,ALERT,214.64,300.27,59.975,1399358703,"274151322000083","019011112586793",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,108661.7,108661.7,49,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358779,587523.00
05/06/2014 02:45,0,0.000,ALERT,215.09,300.27,59.970,1399358703,"274151322000076","019011112586793",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,109338.3,109338.3,51,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358782,587524.00
05/06/2014 02:45,0,0.000,ALERT,214.64,299.67,59.996,1399358703,"274151322000094","019011112586793",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,58354.2,58354.2,49,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358785,587525.00
05/06/2014 02:45,0,0.000,ALERT,214.19,299.97,59.981,1399358703,"274151322000052","019011112586793",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,108578.4,108578.4,51,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399358787,587526.00
05/06/2014 02:45,0,0.000,ALERT,214.64,300.27,59.965,1399358703,"274151322000085","019011112586793",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,108097.9,108097.9,49,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358790,587527.00
05/06/2014 02:45,0,0.000,ALERT,214.87,299.67,59.975,1399358703,"274151322000087","019011112586793",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,104581.4,104581.4,51,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358793,587528.00
05/06/2014 02:45,0,0.000,ALERT,214.19,299.67,59.970,1399358703,"274151322000088","019011112586793",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,104307.9,104307.9,51,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358796,587529.00
05/06/2014 02:45,0,0.000,ALERT,214.64,301.47,59.965,1399358703,"274151322000095","019011112586793",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,108129.1,108129.1,49,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358799,587530.00
05/06/2014 02:45,0,0.000,ALERT,215.09,299.67,59.965,1399358703,"274151322000068","019011112586793",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,56076.0,56076.0,49,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358801,587531.00
05/06/2014 02:45,0,0.000,ALERT,214.64,300.87,59.959,1399358703,"274151322000054","019011112586793",0.00,3.70,0,296.96,302.98,0.0,0.0,0.000,106897.0,106897.0,51,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399358804,587532.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587533.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587534.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587535.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587538.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587537.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587539.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587540.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587541.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587542.00
05/06/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399358703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399359583,587543.00
05/06/2014 03:00,0,0.000,ALERT,214.19,299.37,59.917,1399359603,"274151322000083","019011112586793",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,108661.7,108661.7,51,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399359679,587544.00
05/06/2014 03:00,0,0.000,ALERT,214.87,298.47,59.965,1399359603,"274151322000076","019011112586793",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,109338.3,109338.3,53,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399359682,587545.00
05/06/2014 03:00,0,0.000,ALERT,214.41,298.47,59.938,1399359603,"274151322000094","019011112586793",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,58354.2,58354.2,51,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399359685,587546.00
05/06/2014 03:00,0,0.000,ALERT,214.19,299.67,59.933,1399359603,"274151322000052","019011112586793",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,108578.4,108578.4,53,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399359688,587547.00
05/06/2014 03:00,0,0.000,ALERT,214.41,299.07,59.933,1399359603,"274151322000085","019011112586793",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,108097.9,108097.9,51,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399359692,587548.00
05/06/2014 03:00,0,0.000,ALERT,214.41,297.87,59.928,1399359603,"274151322000087","019011112586793",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,104581.4,104581.4,53,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399359695,587549.00
05/06/2014 03:00,0,0.000,ALERT,213.96,299.37,59.938,1399359603,"274151322000088","019011112586793",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,104307.9,104307.9,53,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399359698,587550.00
05/06/2014 03:00,0,0.000,ALERT,214.41,299.97,59.933,1399359603,"274151322000095","019011112586793",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,108129.1,108129.1,51,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399359701,587551.00
05/06/2014 03:00,0,0.000,ALERT,215.09,298.17,59.933,1399359603,"274151322000068","019011112586793",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,56076.0,56076.0,51,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399359704,587552.00
05/06/2014 03:00,0,0.000,ALERT,214.19,299.07,59.933,1399359603,"274151322000054","019011112586793",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,106897.0,106897.0,53,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399359706,587553.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587554.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587555.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587556.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587557.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587558.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587559.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587562.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587561.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587563.00
05/06/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399359603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399360484,587564.00
05/06/2014 03:15,0,0.000,ALERT,214.19,300.27,59.970,1399360503,"274151322000083","019011112586793",0.00,3.00,0,291.85,305.38,0.0,0.0,0.000,108661.7,108661.7,53,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360580,587565.00
05/06/2014 03:15,0,0.000,ALERT,215.09,299.37,59.986,1399360503,"274151322000076","019011112586793",0.00,3.70,0,291.55,305.08,0.0,0.0,0.000,109338.3,109338.3,55,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399360582,587566.00
05/06/2014 03:15,0,0.000,ALERT,214.19,299.37,59.938,1399360503,"274151322000094","019011112586793",0.00,3.00,0,291.25,304.18,0.0,0.0,0.000,58354.2,58354.2,53,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360585,587567.00
05/06/2014 03:15,0,0.000,ALERT,214.19,299.67,59.965,1399360503,"274151322000052","019011112586793",0.00,3.30,0,291.25,305.68,0.0,0.0,0.000,108578.4,108578.4,55,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360588,587568.00
05/06/2014 03:15,0,0.000,ALERT,214.64,300.27,59.970,1399360503,"274151322000085","019011112586793",0.00,3.30,0,291.55,304.78,0.0,0.0,0.000,108097.9,108097.9,53,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360591,587569.00
05/06/2014 03:15,0,0.000,ALERT,214.19,299.07,59.965,1399360503,"274151322000087","019011112586793",0.00,3.70,0,290.65,304.18,0.0,0.0,0.000,104581.4,104581.4,55,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360594,587570.00
05/06/2014 03:15,0,0.000,ALERT,213.96,299.37,59.965,1399360503,"274151322000088","019011112586793",0.00,3.70,0,291.25,304.78,0.0,0.0,0.000,104307.9,104307.9,55,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360597,587571.00
05/06/2014 03:15,0,0.000,ALERT,214.19,300.57,59.970,1399360503,"274151322000095","019011112586793",0.00,3.00,0,292.76,305.98,0.0,0.0,0.000,108129.1,108129.1,53,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360599,587572.00
05/06/2014 03:15,0,0.000,ALERT,215.09,298.77,59.965,1399360503,"274151322000068","019011112586793",0.00,4.00,0,290.95,304.18,0.0,0.0,0.000,56076.0,56076.0,53,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360602,587573.00
05/06/2014 03:15,0,0.000,ALERT,213.96,299.97,59.965,1399360503,"274151322000054","019011112586793",0.00,3.70,0,291.55,305.38,0.0,0.0,0.000,106897.0,106897.0,55,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399360605,587574.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587575.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587576.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587577.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587578.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587579.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587580.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587581.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587584.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587583.00
05/06/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399360503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399361383,587585.00
05/06/2014 03:30,0,0.000,ALERT,213.74,299.97,59.996,1399361404,"274151322000083","019011112586793",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,108661.7,108661.7,55,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399361480,587586.00
05/06/2014 03:30,0,0.000,ALERT,214.64,299.97,60.007,1399361404,"274151322000076","019011112586793",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,109338.3,109338.3,57,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399361483,587587.00
05/06/2014 03:30,0,0.000,ALERT,213.74,299.67,60.002,1399361404,"274151322000094","019011112586793",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,58354.2,58354.2,55,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399361486,587588.00
05/06/2014 03:30,0,0.000,ALERT,213.51,300.27,59.965,1399361404,"274151322000052","019011112586793",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,108578.4,108578.4,57,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399361489,587589.00
05/06/2014 03:30,0,0.000,ALERT,214.19,300.57,59.991,1399361404,"274151322000085","019011112586793",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,108097.9,108097.9,55,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399361492,587590.00
05/06/2014 03:30,0,0.000,ALERT,214.19,299.37,59.996,1399361404,"274151322000087","019011112586793",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,104581.4,104581.4,57,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399361494,587591.00
05/06/2014 03:30,0,0.000,ALERT,213.74,300.27,60.023,1399361404,"274151322000088","019011112586793",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,104307.9,104307.9,57,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399361497,587592.00
05/06/2014 03:30,0,0.000,ALERT,214.19,301.47,60.007,1399361404,"274151322000095","019011112586793",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,108129.1,108129.1,55,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399361500,587593.00
05/06/2014 03:30,0,0.000,ALERT,214.87,299.97,60.007,1399361404,"274151322000068","019011112586793",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,56076.0,56076.0,55,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399361503,587594.00
05/06/2014 03:30,0,0.000,ALERT,213.96,300.27,59.996,1399361404,"274151322000054","019011112586793",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,106897.0,106897.0,57,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399361506,587595.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587596.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587597.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587598.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587599.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587600.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587601.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587602.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587605.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587604.00
05/06/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399361404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399362285,587606.00
05/06/2014 03:45,0,0.000,ALERT,214.19,299.37,59.986,1399362304,"274151322000083","019011112586793",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,108661.7,108661.7,57,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362380,587607.00
05/06/2014 03:45,0,0.000,ALERT,214.64,299.37,59.986,1399362304,"274151322000076","019011112586793",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,109338.3,109338.3,59,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362383,587608.00
05/06/2014 03:45,0,0.000,ALERT,213.96,298.77,59.996,1399362304,"274151322000094","019011112586793",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,58354.2,58354.2,57,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362386,587609.00
05/06/2014 03:45,0,0.000,ALERT,213.74,299.97,59.986,1399362304,"274151322000052","019011112586793",0.00,3.30,0,296.96,302.37,0.0,0.0,0.000,108578.4,108578.4,59,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362389,587610.00
05/06/2014 03:45,0,0.000,ALERT,214.19,299.37,59.981,1399362304,"274151322000085","019011112586793",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,108097.9,108097.9,57,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362391,587611.00
05/06/2014 03:45,0,0.000,ALERT,214.19,298.77,59.981,1399362304,"274151322000087","019011112586793",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,104581.4,104581.4,59,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362394,587612.00
05/06/2014 03:45,0,0.000,ALERT,213.74,299.37,60.007,1399362304,"274151322000088","019011112586793",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,104307.9,104307.9,59,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362397,587613.00
05/06/2014 03:45,0,0.000,ALERT,213.96,300.27,59.996,1399362304,"274151322000095","019011112586793",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,108129.1,108129.1,57,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362400,587614.00
05/06/2014 03:45,0,0.000,ALERT,214.87,298.47,60.018,1399362304,"274151322000068","019011112586793",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,56076.0,56076.0,57,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399362403,587615.00
05/06/2014 03:45,0,0.000,ALERT,213.96,300.27,59.981,1399362304,"274151322000054","019011112586793",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,106897.0,106897.0,59,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399362405,587616.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587617.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587618.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587621.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587620.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587622.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587623.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587624.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587625.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587626.00
05/06/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399362304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399363185,587627.00
05/06/2014 03:59,0,0.000,ALERT,214.19,299.67,59.991,1399363142,"274151322000083","019011112586793",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,108661.7,108661.7,59,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363287,587628.00
05/06/2014 03:59,0,0.000,ALERT,214.64,299.67,59.965,1399363142,"274151322000076","019011112586793",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,109338.3,109338.3,61,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363289,587629.00
05/06/2014 03:59,0,0.000,ALERT,213.96,299.37,59.970,1399363142,"274151322000094","019011112586793",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,58354.2,58354.2,59,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363292,587630.00
05/06/2014 03:59,0,0.000,ALERT,213.96,300.27,59.965,1399363142,"274151322000052","019011112586793",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,108578.4,108578.4,61,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363295,587631.00
05/06/2014 03:59,0,0.000,ALERT,213.96,299.37,59.954,1399363142,"274151322000085","019011112586793",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,108097.9,108097.9,59,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363298,587632.00
05/06/2014 03:59,0,0.000,ALERT,213.96,298.77,59.954,1399363142,"274151322000087","019011112586793",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,104581.4,104581.4,61,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363300,587633.00
05/06/2014 03:59,0,0.000,ALERT,213.74,299.07,59.965,1399363142,"274151322000088","019011112586793",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,104307.9,104307.9,61,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363303,587634.00
05/06/2014 03:59,0,0.000,ALERT,213.96,300.57,59.959,1399363142,"274151322000095","019011112586793",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,108129.1,108129.1,59,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399363306,587635.00
05/06/2014 03:59,0,0.000,ALERT,214.87,299.37,59.949,1399363142,"274151322000068","019011112586793",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,56076.0,56076.0,59,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363309,587636.00
05/06/2014 03:59,0,0.000,ALERT,213.06,298.77,59.954,1399363142,"274151322000054","019011112586793",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,106897.0,106897.0,61,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399363312,587637.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587638.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587639.00
