ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587642.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587641.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587643.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587644.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587645.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587646.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587647.00
05/06/2014 03:59,1,0,NO_COMMUNICATIONS,0,0,0,1399363142,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364022,587648.00
05/06/2014 04:15,0,0.000,ALERT,214.19,299.37,59.975,1399364103,"274151322000083","019011112586793",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,108661.7,108661.7,61,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364180,587649.00
05/06/2014 04:15,0,0.000,ALERT,214.41,299.37,59.991,1399364103,"274151322000076","019011112586793",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,109338.3,109338.3,63,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364183,587650.00
05/06/2014 04:15,0,0.000,ALERT,213.96,298.77,59.981,1399364103,"274151322000094","019011112586793",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,58354.2,58354.2,61,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364185,587651.00
05/06/2014 04:15,0,0.000,ALERT,213.51,299.67,59.996,1399364103,"274151322000052","019011112586793",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,108578.4,108578.4,63,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364188,587652.00
05/06/2014 04:15,0,0.000,ALERT,213.74,299.37,59.965,1399364103,"274151322000085","019011112586793",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,108097.9,108097.9,61,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364191,587653.00
05/06/2014 04:15,0,0.000,ALERT,213.96,298.77,59.970,1399364103,"274151322000087","019011112586793",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,104581.4,104581.4,63,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364194,587654.00
05/06/2014 04:15,0,0.000,ALERT,213.51,298.47,59.965,1399364103,"274151322000088","019011112586793",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,104307.9,104307.9,63,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364197,587655.00
05/06/2014 04:15,0,0.000,ALERT,213.74,300.27,59.981,1399364103,"274151322000095","019011112586793",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,108129.1,108129.1,61,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364199,587656.00
05/06/2014 04:15,0,0.000,ALERT,214.64,299.07,59.975,1399364103,"274151322000068","019011112586793",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,56076.0,56076.0,61,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364202,587657.00
05/06/2014 04:15,0,0.000,ALERT,213.74,298.77,59.981,1399364103,"274151322000054","019011112586793",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,106897.0,106897.0,63,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399364205,587658.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587659.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587660.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587663.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587662.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587664.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587665.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587666.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587667.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587668.00
05/06/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399364103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399364984,587669.00
05/06/2014 04:30,0,0.000,ALERT,213.51,298.77,59.981,1399365003,"274151322000083","019011112586793",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,108661.7,108661.7,63,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399365080,587670.00
05/06/2014 04:30,0,0.000,ALERT,213.96,297.57,59.981,1399365003,"274151322000076","019011112586793",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,109338.3,109338.3,65,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365083,587671.00
05/06/2014 04:30,0,0.000,ALERT,213.74,297.26,60.023,1399365003,"274151322000094","019011112586793",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,58354.2,58354.2,63,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365086,587672.00
05/06/2014 04:30,0,0.000,ALERT,213.29,299.07,59.975,1399365003,"274151322000052","019011112586793",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,108578.4,108578.4,65,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365088,587673.00
05/06/2014 04:30,0,0.000,ALERT,213.74,297.57,59.981,1399365003,"274151322000085","019011112586793",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,108097.9,108097.9,63,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365091,587674.00
05/06/2014 04:30,0,0.000,ALERT,213.74,297.26,59.986,1399365003,"274151322000087","019011112586793",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,104581.4,104581.4,65,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399365094,587675.00
05/06/2014 04:30,0,0.000,ALERT,213.06,297.57,59.986,1399365003,"274151322000088","019011112586793",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,104307.9,104307.9,65,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365097,587676.00
05/06/2014 04:30,0,0.000,ALERT,213.51,299.07,59.981,1399365003,"274151322000095","019011112586793",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,108129.1,108129.1,63,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365100,587677.00
05/06/2014 04:30,0,0.000,ALERT,214.64,297.87,59.981,1399365003,"274151322000068","019011112586793",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,56076.0,56076.0,63,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365103,587678.00
05/06/2014 04:30,0,0.000,ALERT,213.29,298.47,59.986,1399365003,"274151322000054","019011112586793",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,106897.0,106897.0,65,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365106,587679.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587680.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587681.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587682.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587683.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587686.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587685.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587687.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587688.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587689.00
05/06/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399365003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399365884,587690.00
05/06/2014 04:45,0,0.000,ALERT,213.74,298.77,59.965,1399365903,"274151322000083","019011112586793",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,108661.7,108661.7,65,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365979,587691.00
05/06/2014 04:45,0,0.000,ALERT,214.64,298.47,59.970,1399365903,"274151322000076","019011112586793",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,109338.3,109338.3,67,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365982,587692.00
05/06/2014 04:45,0,0.000,ALERT,213.96,297.87,60.002,1399365903,"274151322000094","019011112586793",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,58354.2,58354.2,65,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399365985,587693.00
05/06/2014 04:45,0,0.000,ALERT,213.51,299.07,59.965,1399365903,"274151322000052","019011112586793",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,108578.4,108578.4,67,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365988,587694.00
05/06/2014 04:45,0,0.000,ALERT,214.19,299.07,59.970,1399365903,"274151322000085","019011112586793",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,108097.9,108097.9,65,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365991,587695.00
05/06/2014 04:45,0,0.000,ALERT,213.96,297.87,59.970,1399365903,"274151322000087","019011112586793",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,104581.4,104581.4,67,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365994,587696.00
05/06/2014 04:45,0,0.000,ALERT,213.51,298.17,59.959,1399365903,"274151322000088","019011112586793",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,104307.9,104307.9,67,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365997,587697.00
05/06/2014 04:45,0,0.000,ALERT,213.96,300.27,59.965,1399365903,"274151322000095","019011112586793",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,108129.1,108129.1,65,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399365999,587698.00
05/06/2014 04:45,0,0.000,ALERT,214.87,297.87,59.970,1399365903,"274151322000068","019011112586793",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,56076.0,56076.0,65,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399366002,587699.00
05/06/2014 04:45,0,0.000,ALERT,213.96,298.77,59.959,1399365903,"274151322000054","019011112586793",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,106897.0,106897.0,67,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399366005,587700.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587701.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587702.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587703.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587704.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587705.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587706.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587709.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587708.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587710.00
05/06/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399365903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399366783,587711.00
05/06/2014 05:00,0,0.000,ALERT,213.96,299.37,59.938,1399366803,"274151322000083","019011112586793",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,108661.7,108661.7,67,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399366879,587712.00
05/06/2014 05:00,0,0.000,ALERT,214.41,298.17,59.938,1399366803,"274151322000076","019011112586793",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,109338.3,109338.3,69,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399366882,587713.00
05/06/2014 05:00,0,0.000,ALERT,213.96,297.87,59.944,1399366803,"274151322000094","019011112586793",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,58354.2,58354.2,67,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399366884,587714.00
05/06/2014 05:00,0,0.000,ALERT,213.74,299.07,59.938,1399366803,"274151322000052","019011112586793",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,108578.4,108578.4,69,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399366887,587715.00
05/06/2014 05:00,0,0.000,ALERT,213.74,298.47,59.944,1399366803,"274151322000085","019011112586793",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,108097.9,108097.9,67,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399366890,587716.00
05/06/2014 05:00,0,0.000,ALERT,213.74,297.57,59.944,1399366803,"274151322000087","019011112586793",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,104581.4,104581.4,69,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399366893,587717.00
05/06/2014 05:00,0,0.000,ALERT,213.51,297.87,59.938,1399366803,"274151322000088","019011112586793",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,104307.9,104307.9,69,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399366897,587718.00
05/06/2014 05:00,0,0.000,ALERT,213.96,299.37,59.959,1399366803,"274151322000095","019011112586793",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,108129.1,108129.1,67,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399366899,587719.00
05/06/2014 05:00,0,0.000,ALERT,214.41,297.26,59.954,1399366803,"274151322000068","019011112586793",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,56076.0,56076.0,67,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399366902,587720.00
05/06/2014 05:00,0,0.000,ALERT,213.29,297.87,59.954,1399366803,"274151322000054","019011112586793",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,106897.0,106897.0,69,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399366905,587721.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587724.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587723.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587725.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587726.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587727.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587728.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587729.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587730.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587731.00
05/06/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399366803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399367683,587732.00
05/06/2014 05:15,0,0.000,ALERT,213.06,297.26,59.981,1399367703,"274151322000083","019011112586793",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,108661.7,108661.7,69,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399367779,587733.00
05/06/2014 05:15,0,0.000,ALERT,213.29,297.57,59.970,1399367703,"274151322000076","019011112586793",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,109338.3,109338.3,71,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399367782,587734.00
05/06/2014 05:15,0,0.000,ALERT,212.83,296.66,59.970,1399367703,"274151322000094","019011112586793",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,58354.2,58354.2,69,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399367785,587735.00
05/06/2014 05:15,0,0.000,ALERT,213.06,297.26,59.975,1399367703,"274151322000052","019011112586793",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,108578.4,108578.4,71,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399367787,587736.00
05/06/2014 05:15,0,0.000,ALERT,213.29,297.26,59.975,1399367703,"274151322000085","019011112586793",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,108097.9,108097.9,69,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399367790,587737.00
05/06/2014 05:15,0,0.000,ALERT,213.06,296.06,59.970,1399367703,"274151322000087","019011112586793",0.00,3.70,0,294.56,299.67,0.0,0.0,0.000,104581.4,104581.4,71,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399367793,587738.00
05/06/2014 05:15,0,0.000,ALERT,212.38,296.36,59.959,1399367703,"274151322000088","019011112586793",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,104307.9,104307.9,71,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399367796,587739.00
05/06/2014 05:15,0,0.000,ALERT,213.06,298.17,59.965,1399367703,"274151322000095","019011112586793",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,108129.1,108129.1,69,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399367799,587740.00
05/06/2014 05:15,0,0.000,ALERT,213.51,296.06,59.954,1399367703,"274151322000068","019011112586793",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,56076.0,56076.0,69,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399367801,587741.00
05/06/2014 05:15,0,0.000,ALERT,212.83,297.26,59.991,1399367703,"274151322000054","019011112586793",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,106897.0,106897.0,71,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399367804,587742.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587743.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587744.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587745.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587746.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587747.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587748.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587751.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587750.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587752.00
05/06/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399367703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399368584,587753.00
05/06/2014 05:30,0,0.000,ALERT,213.51,297.87,59.949,1399368603,"274151322000083","019011112586793",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,108661.7,108661.7,71,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399368679,587754.00
05/06/2014 05:30,0,0.000,ALERT,213.96,297.26,59.928,1399368603,"274151322000076","019011112586793",0.00,3.30,0,294.56,299.97,0.0,0.0,0.000,109338.3,109338.3,73,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399368682,587755.00
05/06/2014 05:30,0,0.000,ALERT,213.29,296.96,59.954,1399368603,"274151322000094","019011112586793",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,58354.2,58354.2,71,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399368684,587756.00
05/06/2014 05:30,0,0.000,ALERT,213.29,298.47,59.954,1399368603,"274151322000052","019011112586793",0.00,3.00,0,294.56,300.27,0.0,0.0,0.000,108578.4,108578.4,73,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399368687,587757.00
05/06/2014 05:30,0,0.000,ALERT,213.51,297.57,59.959,1399368603,"274151322000085","019011112586793",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,108097.9,108097.9,71,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399368690,587758.00
05/06/2014 05:30,0,0.000,ALERT,213.74,296.66,59.959,1399368603,"274151322000087","019011112586793",0.00,3.70,0,293.66,298.77,0.0,0.0,0.000,104581.4,104581.4,73,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399368694,587759.00
05/06/2014 05:30,0,0.000,ALERT,212.83,296.96,59.965,1399368603,"274151322000088","019011112586793",0.00,3.70,0,294.56,299.37,0.0,0.0,0.000,104307.9,104307.9,73,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399368697,587760.00
05/06/2014 05:30,0,0.000,ALERT,213.74,298.77,59.959,1399368603,"274151322000095","019011112586793",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,108129.1,108129.1,71,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399368700,587761.00
05/06/2014 05:30,0,0.000,ALERT,214.19,296.96,59.965,1399368603,"274151322000068","019011112586793",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,56076.0,56076.0,71,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399368702,587762.00
05/06/2014 05:30,0,0.000,ALERT,213.51,297.87,59.986,1399368603,"274151322000054","019011112586793",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,106897.0,106897.0,73,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399368705,587763.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587764.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587765.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587766.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587767.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587768.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587769.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587772.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587771.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587773.00
05/06/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399368603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399369484,587774.00
05/06/2014 05:45,0,0.000,ALERT,213.51,298.17,59.975,1399369503,"274151322000083","019011112586793",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,108661.7,108661.7,73,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369580,587775.00
05/06/2014 05:45,0,0.000,ALERT,213.96,297.26,59.965,1399369503,"274151322000076","019011112586793",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,109338.3,109338.3,75,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369582,587776.00
05/06/2014 05:45,0,0.000,ALERT,213.51,296.66,59.954,1399369503,"274151322000094","019011112586793",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,58354.2,58354.2,73,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369585,587777.00
05/06/2014 05:45,0,0.000,ALERT,213.29,297.57,59.949,1399369503,"274151322000052","019011112586793",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,108578.4,108578.4,75,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369588,587778.00
05/06/2014 05:45,0,0.000,ALERT,213.51,297.26,59.938,1399369503,"274151322000085","019011112586793",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,108097.9,108097.9,73,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369591,587779.00
05/06/2014 05:45,0,0.000,ALERT,213.74,296.66,59.954,1399369503,"274151322000087","019011112586793",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,104581.4,104581.4,75,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369594,587780.00
05/06/2014 05:45,0,0.000,ALERT,213.29,296.66,59.959,1399369503,"274151322000088","019011112586793",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,104307.9,104307.9,75,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369597,587781.00
05/06/2014 05:45,0,0.000,ALERT,213.51,298.47,59.991,1399369503,"274151322000095","019011112586793",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,108129.1,108129.1,73,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369600,587782.00
05/06/2014 05:45,0,0.000,ALERT,214.41,296.66,59.949,1399369503,"274151322000068","019011112586793",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,56076.0,56076.0,73,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369603,587783.00
05/06/2014 05:45,0,0.000,ALERT,213.51,297.87,59.944,1399369503,"274151322000054","019011112586793",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,106897.0,106897.0,75,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399369605,587784.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587785.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587786.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587787.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587788.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587789.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587790.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587793.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587792.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587794.00
05/06/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399369503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399370383,587795.00
05/06/2014 06:00,0,0.000,ALERT,213.06,297.87,59.949,1399370403,"274151322000083","019011112586793",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,108661.7,108661.7,75,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399370479,587796.00
05/06/2014 06:00,0,0.000,ALERT,213.74,297.57,59.949,1399370403,"274151322000076","019011112586793",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,109338.3,109338.3,77,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399370481,587797.00
05/06/2014 06:00,0,0.000,ALERT,213.06,296.66,59.954,1399370403,"274151322000094","019011112586793",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,58354.2,58354.2,75,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399370484,587798.00
05/06/2014 06:00,0,0.000,ALERT,212.61,297.87,59.944,1399370403,"274151322000052","019011112586793",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,108578.4,108578.4,77,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399370487,587799.00
05/06/2014 06:00,0,0.000,ALERT,213.06,296.66,59.917,1399370403,"274151322000085","019011112586793",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,108097.9,108097.9,75,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399370490,587800.00
05/06/2014 06:00,0,0.000,ALERT,213.06,296.06,59.949,1399370403,"274151322000087","019011112586793",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,104581.4,104581.4,77,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399370492,587801.00
05/06/2014 06:00,0,0.000,ALERT,212.61,296.36,59.944,1399370403,"274151322000088","019011112586793",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,104307.9,104307.9,77,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399370495,587802.00
05/06/2014 06:00,0,0.000,ALERT,213.06,298.17,59.949,1399370403,"274151322000095","019011112586793",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,108129.1,108129.1,75,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399370498,587803.00
