ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 06:00,0,0.000,ALERT,213.51,296.06,59.944,1399370403,"274151322000068","019011112586793",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,56076.0,56076.0,75,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399370501,587804.00
05/06/2014 06:00,0,0.000,ALERT,212.83,296.96,59.959,1399370403,"274151322000054","019011112586793",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,106897.0,106897.0,77,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399370504,587805.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587806.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587807.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587808.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587809.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587810.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587811.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587814.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587813.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587815.00
05/06/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1399370403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399371283,587816.00
05/06/2014 06:15,0,0.000,ALERT,213.96,298.47,59.933,1399371303,"274151322000083","019011112586793",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,108661.7,108661.7,77,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371380,587817.00
05/06/2014 06:15,0,0.000,ALERT,214.41,298.17,59.965,1399371303,"274151322000076","019011112586793",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,109338.3,109338.3,79,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371383,587818.00
05/06/2014 06:15,0,0.000,ALERT,213.74,296.96,59.954,1399371303,"274151322000094","019011112586793",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,58354.2,58354.2,77,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371386,587819.00
05/06/2014 06:15,0,0.000,ALERT,213.51,297.26,59.933,1399371303,"274151322000052","019011112586793",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,108578.4,108578.4,79,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371388,587820.00
05/06/2014 06:15,0,0.000,ALERT,213.96,297.87,59.933,1399371303,"274151322000085","019011112586793",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,108097.9,108097.9,77,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371391,587821.00
05/06/2014 06:15,0,0.000,ALERT,213.51,296.66,59.954,1399371303,"274151322000087","019011112586793",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,104581.4,104581.4,79,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371394,587822.00
05/06/2014 06:15,0,0.000,ALERT,213.29,296.96,59.970,1399371303,"274151322000088","019011112586793",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,104307.9,104307.9,79,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371397,587823.00
05/06/2014 06:15,0,0.000,ALERT,213.74,298.47,59.938,1399371303,"274151322000095","019011112586793",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,108129.1,108129.1,77,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371400,587824.00
05/06/2014 06:15,0,0.000,ALERT,214.64,297.57,59.959,1399371303,"274151322000068","019011112586793",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,56076.0,56076.0,77,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371403,587825.00
05/06/2014 06:15,0,0.000,ALERT,213.74,298.47,59.986,1399371303,"274151322000054","019011112586793",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,106897.0,106897.0,79,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399371405,587826.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587827.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587828.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587829.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587830.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587831.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587832.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587835.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587834.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587836.00
05/06/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1399371303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399372184,587837.00
05/06/2014 06:30,0,0.055,ALERT,213.51,298.47,59.975,1399372203,"274151322000083","019011112586793",17.55,3.00,0,296.36,300.87,1.0,0.0,0.000,108661.7,108661.7,79,0,0,0,L,1151911521,1,121.78,123.36,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1399372279,587838.00
05/06/2014 06:30,0,0.059,ALERT,213.96,297.26,59.975,1399372203,"274151322000076","019011112586793",19.24,3.00,0,295.46,300.87,1.2,0.0,0.000,109338.3,109338.3,81,0,0,0,L,1151911521,1,122.23,123.81,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1399372282,587839.00
05/06/2014 06:30,0,0.000,ALERT,213.74,296.96,59.970,1399372203,"274151322000094","019011112586793",41.11,2.50,0,295.46,390.14,0.0,0.0,0.000,58354.2,58354.2,79,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1399372285,587840.00
05/06/2014 06:30,0,0.082,ALERT,213.29,298.17,59.959,1399372203,"274151322000052","019011112586793",18.51,3.00,0,295.76,300.87,1.5,0.0,0.000,108578.4,108578.4,81,0,0,0,L,1151911521,1,121.10,123.59,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1399372288,587841.00
05/06/2014 06:30,0,0.057,ALERT,213.29,297.57,59.975,1399372203,"274151322000085","019011112586793",19.14,3.00,0,295.76,300.57,1.1,0.0,0.000,108097.9,108097.9,79,0,0,0,L,1151911521,1,122.46,123.36,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1399372291,587842.00
05/06/2014 06:30,0,0.066,ALERT,213.74,296.36,59.975,1399372203,"274151322000087","019011112586793",17.43,3.30,0,294.86,299.67,1.2,0.0,0.000,104581.4,104581.4,81,0,0,0,L,1151911521,1,122.01,123.59,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1399372294,587843.00
05/06/2014 06:30,0,0.043,ALERT,212.83,296.66,59.981,1399372203,"274151322000088","019011112586793",18.79,3.30,0,295.46,300.27,0.8,0.0,0.000,104307.9,104307.9,81,0,0,0,L,1151911521,1,122.01,123.14,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1399372297,587844.00
05/06/2014 06:30,0,0.049,ALERT,213.06,298.17,59.991,1399372203,"274151322000095","019011112586793",18.87,2.00,0,296.96,301.47,0.9,0.0,0.000,108129.1,108129.1,79,0,0,0,L,1151911521,1,121.78,123.14,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1399372300,587845.00
05/06/2014 06:30,0,0.006,ALERT,214.19,384.13,59.975,1399372203,"274151322000068","019011112586793",41.51,3.70,0,295.46,395.85,0.0,0.0,0.000,56076.0,56076.0,79,0,0,0,L,1151911521,1,122.01,123.81,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1399372303,587846.00
05/06/2014 06:30,0,0.055,ALERT,212.61,297.26,59.986,1399372203,"274151322000054","019011112586793",19.58,3.30,0,295.76,300.87,1.1,0.0,0.000,106897.0,106897.0,81,0,0,0,L,1151911521,1,121.78,123.14,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1399372305,587847.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,232823.59999952,232823.59999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587848.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229100.39999993,229100.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587849.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587850.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587851.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587852.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587853.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,296241.29999996,296241.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587856.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587855.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587857.00
05/06/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1399372203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,299077.79999969,299077.79999969,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373084,587858.00
05/06/2014 06:45,0,0.129,ACTIVE,213.74,335.14,60.012,1399373103,"274151322000083","019011112586793",27.69,3.70,0,295.16,343.25,3.6,1.6,0.000,108661.8,108661.8,81,0,0,0,L,1151911521,1,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373178,587859.00
05/06/2014 06:45,0,0.141,ACTIVE,214.19,336.04,60.002,1399373103,"274151322000076","019011112586793",27.91,4.00,0,294.86,348.06,4.0,1.9,0.018,109338.4,109338.4,83,0,0,0,L,1151911521,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373180,587860.00
05/06/2014 06:45,0,0.074,ALERT,213.51,334.84,59.996,1399373103,"274151322000094","019011112586793",28.98,3.30,0,293.96,414.19,2.2,0.2,0.000,58354.2,58354.2,81,0,0,0,L,1151911521,1,121.78,123.36,0002,1,0,0,0,0,0,0,158,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1399373183,587861.00
05/06/2014 06:45,0,0.158,ACTIVE,213.29,336.04,60.002,1399373103,"274151322000052","019011112586793",27.73,4.00,0,294.86,345.66,4.5,2.4,0.018,108578.7,108578.7,83,0,0,0,L,1151911521,1,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373184,587862.00
05/06/2014 06:45,0,0.133,ACTIVE,213.51,334.54,60.002,1399373103,"274151322000085","019011112586793",27.91,3.70,0,294.86,342.35,3.8,1.8,0.009,108098.0,108098.0,81,0,0,0,L,1151911521,1,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373186,587863.00
05/06/2014 06:45,0,0.141,ACTIVE,213.51,334.54,59.996,1399373103,"274151322000087","019011112586793",27.79,4.50,0,293.96,343.85,4.0,1.9,0.009,104581.5,104581.5,83,0,0,0,L,1151911521,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373188,587864.00
05/06/2014 06:45,0,0.123,ACTIVE,213.29,335.14,59.991,1399373103,"274151322000088","019011112586793",26.42,4.50,0,294.86,344.45,3.3,1.3,0.009,104308.0,104308.0,83,0,0,0,L,1151911521,1,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373189,587865.00
05/06/2014 06:45,0,0.127,ACTIVE,213.51,334.84,59.986,1399373103,"274151322000095","019011112586793",27.41,3.30,0,296.06,348.36,3.5,1.5,0.004,108129.2,108129.2,81,0,0,0,L,1151911521,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373191,587866.00
05/06/2014 06:45,0,0.090,ALERT,214.19,336.34,59.996,1399373103,"274151322000068","019011112586793",29.20,4.50,0,294.56,414.19,2.7,0.7,0.009,56076.1,56076.1,81,0,0,0,L,1151911521,1,122.46,123.36,0002,3,0,0,0,0,0,0,159,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1399373194,587867.00
05/06/2014 06:45,0,0.135,ACTIVE,213.51,335.44,59.991,1399373103,"274151322000054","019011112586793",27.77,4.50,0,294.86,346.86,3.8,1.7,0.013,106897.1,106897.1,83,0,0,0,L,1151911521,1,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373196,587868.00
05/06/2014 06:45,1,0.020,ACTIVE_NO_POWER,213.2,340.01,60.03,1399373103,"033051125000150","019011112586793",44.78,2,0.000,323.32,440.09,0.9,0.0,0.000,299077.79999969,299078.29999969,33,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373531,587869.00
05/06/2014 06:45,1,0.000,ACTIVE_NO_POWER,212.7,367.01,60.07,1399373103,"033051125000118","019011112586793",45.38,3,0.000,323.45,442.08,0.0,0.0,0.000,296241.29999996,296241.59999996,92,0,0,0,L,2361,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373823,587871.00
05/06/2014 06:45,1,0.136,ACTIVE_NO_POWER,213.1,389.09,60.03,1399373103,"033051125000135","019011112586793",34.24,4,0.000,322.70,440.72,4.6,0.0,0.000,229100.39999993,229101.59999998,52,0,0,0,L,2361,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373953,587872.00
05/06/2014 06:45,1,0.151,ALERT,213.3,371.82,60.07,1399373103,"033051125000132","019011112586793",33.69,3,0.000,323.29,440.19,5.0,0.0,0.000,232823.59999952,232824.69999952,57,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399373972,587873.00
05/06/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399373103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373983,587874.00
05/06/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399373103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,278981.10000005,278981.10000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373983,587875.00
05/06/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399373103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,269943.69999982,269943.69999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373983,587876.00
05/06/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399373103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270007.40000012,270007.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373983,587877.00
05/06/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399373103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373983,587878.00
05/06/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399373103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399373983,587879.00
05/06/2014 07:00,1,0.162,ACTIVE_NO_POWER,213.2,431.25,60.07,1399374003,"033051125000132","019011112586793",33.83,4,0.000,321.80,441.29,5.4,0.0,0.000,232824.69999952,232824.79999952,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374055,587880.00
05/06/2014 07:00,1,0.151,ACTIVE,212.6,352.79,60.07,1399374003,"033051125000135","019011112586793",33.98,4,0.118,318.85,441.24,5.1,13.8,0.001,229101.59999998,229101.59999998,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374057,587881.00
05/06/2014 07:00,1,0.161,ACTIVE_NO_POWER,212.8,373.51,60.03,1399374003,"033051125000118","019011112586793",38.38,3,0.078,320.13,443.38,6.1,0.0,0.000,296241.59999996,296241.79999996,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374059,587882.00
05/06/2014 07:00,1,0.186,ACTIVE_NO_POWER,212.9,408.02,60.03,1399374003,"033051125000150","019011112586793",39.11,3,0.000,311.49,442.64,7.2,0.0,0.000,299078.29999969,299078.5999997,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374062,587883.00
05/06/2014 07:00,0,0.277,ACTIVE,213.51,336.94,60.007,1399374003,"274151322000083","019011112586793",28.92,5.00,0,324.62,344.45,8.2,5.9,0.040,108662.7,108662.7,82,0,0,0,L,1151911521,1,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374064,587884.00
05/06/2014 07:00,0,0.297,ACTIVE,214.41,336.94,60.007,1399374003,"274151322000076","019011112586793",30.08,5.50,0,333.33,341.15,9.0,6.8,0.049,109339.4,109339.4,84,0,0,0,L,1151911521,1,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374065,587885.00
05/06/2014 07:00,0,0.184,ACTIVE,213.29,376.92,59.996,1399374003,"274151322000094","019011112586793",35.21,4.00,0,294.86,419.30,6.6,4.4,0.035,58354.6,58354.6,83,0,0,0,L,1151911521,1,121.55,123.36,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374067,587886.00
05/06/2014 07:00,0,0.309,ACTIVE,212.83,336.64,60.002,1399374003,"274151322000052","019011112586793",29.48,5.00,0,330.33,341.15,9.2,6.9,0.040,108579.7,108579.7,84,0,0,0,L,1151911521,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374069,587887.00
05/06/2014 07:00,0,0.283,ACTIVE,213.51,336.04,60.007,1399374003,"274151322000085","019011112586793",29.40,5.00,0,331.23,340.85,8.4,6.2,0.040,108098.9,108098.9,82,0,0,0,L,1151911521,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374071,587888.00
05/06/2014 07:00,0,0.287,ACTIVE,213.29,336.64,59.996,1399374003,"274151322000087","019011112586793",29.24,6.00,0,324.62,345.36,8.5,6.3,0.035,104582.5,104582.5,84,0,0,0,L,1151911521,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374072,587889.00
05/06/2014 07:00,0,0.281,ACTIVE,213.06,335.44,60.012,1399374003,"274151322000088","019011112586793",27.87,5.50,0,327.32,342.05,7.9,5.7,0.040,104308.8,104308.8,84,0,0,0,L,1151911521,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374074,587890.00
05/06/2014 07:00,0,0.275,ACTIVE,212.83,336.34,59.975,1399374003,"274151322000095","019011112586793",29.40,4.50,0,327.32,341.75,8.2,6.0,0.035,108130.0,108130.0,82,0,0,0,L,1151911521,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374076,587891.00
05/06/2014 07:00,0,0.199,ACTIVE,214.19,386.83,59.986,1399374003,"274151322000068","019011112586793",36.40,6.30,0,294.56,420.50,7.4,5.2,0.027,56076.6,56076.6,83,0,0,0,L,1151911521,1,122.46,123.36,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374078,587892.00
05/06/2014 07:00,0,0.289,ACTIVE,213.29,336.04,60.007,1399374003,"274151322000054","019011112586793",29.42,6.00,0,330.93,340.25,8.6,6.4,0.049,106898.1,106898.1,84,0,0,0,L,1151911521,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374079,587893.00
05/06/2014 07:00,1,0.048,ALERT,212.3,317.71,60.07,1399374003,"040051121000097","019011112586793",30.92,3,0.000,317.03,340.25,1.5,0.0,0.000,278981.10000005,278981.10000005,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399374084,587894.00
05/06/2014 07:00,1,0.068,ALERT,213.0,299.87,60.03,1399374003,"040051121000116","019011112586793",30.50,2,0.000,299.67,306.45,2.0,0.0,0.000,269943.69999982,269944.29999984,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399374087,587895.00
05/06/2014 07:00,1,0.049,ALERT,212.7,393.70,60.03,1399374003,"040051121000185","019011112586793",29.56,1,0.000,393.07,423.24,1.4,0.0,0.000,270007.40000012,270007.40000012,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399374090,587896.00
05/06/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399374003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,250241.00000006,250241.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374884,587897.00
05/06/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399374003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,272376.20000021,272376.20000021,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374884,587898.00
05/06/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1399374003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,255353.70000008,255353.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374884,587899.00
05/06/2014 07:15,1,0.377,ACTIVE,213.3,339.58,60.03,1399374902,"040051121000097","019011112586793",27.09,5,0.153,297.12,441.48,10.1,14.6,0.067,278981.10000005,278981.80000004,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374931,587900.00
05/06/2014 07:15,1,0.254,ACTIVE_NO_POWER,212.9,429.26,60.07,1399374902,"033051125000132","019011112586793",35.90,5,0.000,318.50,441.08,9.0,0.0,0.000,232824.79999952,232825.99999952,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374933,587901.00
05/06/2014 07:15,1,0.243,ACTIVE,213.0,330.46,60.07,1399374902,"033051125000135","019011112586793",35.79,6,0.142,318.84,442.37,8.6,14.3,0.161,229101.59999998,229102.59999998,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374935,587902.00
05/06/2014 07:15,1,0.369,ACTIVE_NO_POWER,213.3,418.24,60.03,1399374902,"040051121000116","019011112586793",26.48,4,0.000,299.54,440.41,9.6,0.0,0.000,269944.29999984,269945.09999979,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374938,587903.00
05/06/2014 07:15,1,0.262,ACTIVE,213.1,406.36,60.07,1399374902,"033051125000118","019011112586793",40.55,5,0.003,318.15,446.32,10.5,15.0,0.000,296241.79999996,296243.29999996,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374940,587904.00
05/06/2014 07:15,1,0.292,ACTIVE,213.2,403.25,60.03,1399374902,"033051125000150","019011112586793",41.04,5,0.138,313.66,444.61,11.9,4.2,0.000,299078.5999997,299080.29999969,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374942,587905.00
05/06/2014 07:15,1,0.353,ACTIVE_NO_POWER,213.2,402.23,60.03,1399374902,"040051121000185","019011112586793",24.66,4,0.000,300.85,440.43,8.5,0.0,0.000,270007.40000012,270007.90000012,6,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374944,587906.00
05/06/2014 07:15,0,0.404,ACTIVE,214.19,340.25,60.002,1399374902,"274151322000083","019011112586793",29.88,6.30,0,332.43,345.36,12.2,9.9,0.075,108664.7,108664.7,83,0,0,0,L,1151911521,1,122.23,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374946,587907.00
05/06/2014 07:15,0,0.447,ACTIVE,215.09,340.25,60.002,1399374902,"274151322000076","019011112586793",30.53,6.70,0,333.63,345.96,13.8,11.4,0.080,109341.7,109341.7,85,0,0,0,L,1151911521,1,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374948,587908.00
05/06/2014 07:15,0,0.271,ACTIVE,214.41,421.40,60.012,1399374902,"274151322000094","019011112586793",40.00,6.70,0,333.63,432.82,11.0,8.7,0.053,58356.3,58356.3,84,0,0,0,L,1151911521,1,122.23,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374949,587909.00
05/06/2014 07:15,0,0.449,ACTIVE,214.19,339.95,60.002,1399374902,"274151322000052","019011112586793",29.58,6.70,0,331.53,345.36,13.5,11.1,0.066,108582.0,108582.0,85,0,0,0,L,1151911521,1,122.01,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374951,587910.00
05/06/2014 07:15,0,0.418,ACTIVE,214.41,338.44,59.996,1399374902,"274151322000085","019011112586793",29.86,6.00,0,332.43,345.06,12.7,10.3,0.071,108101.0,108101.0,83,0,0,0,L,1151911521,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374953,587911.00
05/06/2014 07:15,0,0.432,ACTIVE,214.41,341.15,60.002,1399374902,"274151322000087","019011112586793",29.34,7.00,0,332.43,345.36,12.8,10.5,0.062,104584.6,104584.6,85,0,0,0,L,1151911521,1,122.46,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374955,587912.00
05/06/2014 07:15,0,0.414,ACTIVE,214.41,340.25,60.034,1399374902,"274151322000088","019011112586793",28.96,6.70,0,331.53,345.06,12.2,9.8,0.066,104310.7,104310.7,85,0,0,0,L,1151911521,1,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374956,587913.00
05/06/2014 07:15,0,0.412,ACTIVE,214.41,341.15,60.007,1399374902,"274151322000095","019011112586793",29.82,6.00,0,331.83,344.45,12.5,10.1,0.075,108132.1,108132.1,83,0,0,0,L,1151911521,1,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374958,587914.00
05/06/2014 07:15,0,0.287,ACTIVE,215.09,421.10,60.012,1399374902,"274151322000068","019011112586793",39.90,8.50,0,335.44,436.43,11.5,9.1,0.057,56078.5,56078.5,84,0,0,0,L,1151911521,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374960,587915.00
05/06/2014 07:15,0,0.432,ACTIVE,214.64,340.25,60.002,1399374902,"274151322000054","019011112586793",29.72,7.00,0,331.53,345.06,12.9,10.6,0.071,106900.2,106900.2,85,0,0,0,L,1151911521,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399374962,587916.00
05/06/2014 07:15,1,0.439,ALERT,212.7,395.89,60.07,1399374902,"040051121000095","019011112586793",23.23,4,0.000,296.97,437.88,10.0,0.0,0.000,250241.00000006,250241.60000006,106,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399374964,587917.00
05/06/2014 07:15,1,0.326,ALERT,213.1,422.05,60.03,1399374902,"040051121000195","019011112586793",24.63,4,0.000,297.36,442.16,7.8,0.0,0.000,272376.20000021,272376.9000002,107,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399374967,587918.00
05/06/2014 07:15,1,0.399,ALERT,213.3,326.10,60.03,1399374902,"040051121000068","019011112586793",23.45,3,0.069,297.58,439.85,9.3,2.0,0.229,255353.70000008,255354.30000004,107,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399374970,587919.00
05/06/2014 07:45,1,0.476,ACTIVE,213.1,399.23,60.03,1399376703,"040051121000097","019011112586793",26.87,6,0.137,310.76,442.36,12.7,7.7,0.000,278981.80000004,278985.20000002,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376705,587920.00
05/06/2014 07:45,1,0.546,ACTIVE_NO_POWER,212.6,421.70,60.03,1399376703,"040051121000095","019011112586793",23.48,6,0.000,309.48,437.98,12.7,0.0,0.000,250241.60000006,250244.60000006,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376708,587921.00
05/06/2014 07:45,1,0.312,ACTIVE,213.3,395.14,60.03,1399376703,"033051125000132","019011112586793",36.22,6,0.143,313.97,441.53,11.2,14.5,0.000,232825.99999952,232829.29999952,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376710,587922.00
05/06/2014 07:45,1,0.292,ACTIVE,213.1,383.48,60.03,1399376703,"033051125000135","019011112586793",36.38,6,0.142,311.95,441.79,10.5,11.0,0.001,229102.59999998,229105.79999997,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376712,587923.00
05/06/2014 07:45,1,0.487,ACTIVE,213.1,374.64,60.03,1399376703,"040051121000116","019011112586793",26.23,6,0.142,309.22,440.61,12.7,13.5,0.004,269945.09999979,269948.3999998,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376714,587924.00
05/06/2014 07:45,1,0.492,ACTIVE_NO_POWER,213.2,407.47,60.03,1399376703,"040051121000068","019011112586793",23.41,5,0.000,311.04,440.02,11.4,0.0,0.000,255354.30000004,255357.30000004,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376717,587925.00
05/06/2014 07:45,1,0.330,ACTIVE,213.0,415.96,60.03,1399376703,"033051125000118","019011112586793",40.80,6,0.137,314.78,441.72,13.4,7.3,0.000,296243.29999996,296247.79999996,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376719,587926.00
05/06/2014 07:45,1,0.355,ACTIVE,213.4,416.59,60.03,1399376703,"033051125000150","019011112586793",41.13,6,0.100,314.25,441.87,14.5,7.4,0.000,299080.29999969,299084.99999974,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376721,587927.00
05/06/2014 07:45,1,0.449,ACTIVE,212.9,375.29,60.03,1399376703,"040051121000185","019011112586793",24.99,6,0.149,309.15,441.22,11.1,15.0,0.002,270007.90000012,270010.70000013,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376723,587928.00
05/06/2014 07:45,1,0.135,ACTIVE_NO_POWER,213.6,405.57,60.03,1399376703,"040051121000195","019011112586793",30.18,6,0.000,313.57,442.12,4.0,0.0,0.000,272376.9000002,272379.10000019,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376665,587929.00
05/06/2014 07:45,0,0.500,ACTIVE,214.19,339.34,59.975,1399376703,"274151322000083","019011112586793",29.56,7.70,0,322.51,351.37,14.9,12.5,0.102,108670.0,108670.0,84,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376667,587930.00
05/06/2014 07:45,0,0.527,ACTIVE,214.87,339.34,59.981,1399376703,"274151322000076","019011112586793",30.79,8.00,0,326.12,347.46,16.5,14.0,0.102,109347.9,109347.9,86,0,0,0,L,1151911521,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376668,587931.00
05/06/2014 07:45,0,0.340,ACTIVE,213.74,413.29,59.981,1399376703,"274151322000094","019011112586793",38.96,9.70,0,334.54,434.63,13.5,11.1,0.075,58361.1,58361.1,85,0,0,0,L,1151911521,0,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376670,587932.00
05/06/2014 07:45,0,0.531,ACTIVE,213.96,340.55,59.981,1399376703,"274151322000052","019011112586793",30.43,8.50,0,325.52,348.06,16.4,13.9,0.093,108588.0,108588.0,86,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376672,587933.00
05/06/2014 07:45,0,0.502,ACTIVE,213.96,338.44,59.981,1399376703,"274151322000085","019011112586793",30.28,7.70,0,323.72,346.56,15.4,12.9,0.093,108106.6,108106.6,84,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376674,587934.00
05/06/2014 07:45,0,0.547,ACTIVE,214.19,340.55,59.981,1399376703,"274151322000087","019011112586793",29.48,9.00,0,323.11,347.46,16.4,13.9,0.093,104590.5,104590.5,86,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376676,587935.00
05/06/2014 07:45,0,0.506,ACTIVE,213.74,339.04,59.975,1399376703,"274151322000088","019011112586793",29.66,8.00,0,321.31,347.46,15.2,12.7,0.093,104316.3,104316.3,86,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376677,587936.00
05/06/2014 07:45,0,0.516,ACTIVE,213.96,340.85,59.981,1399376703,"274151322000095","019011112586793",29.82,7.30,0,322.51,353.77,15.7,13.2,0.093,108137.5,108137.5,84,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376679,587937.00
05/06/2014 07:45,0,0.330,ACTIVE,214.87,437.33,59.986,1399376703,"274151322000068","019011112586793",41.37,11.70,0,335.44,442.44,13.9,11.5,0.066,56083.4,56083.4,85,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376681,587938.00
05/06/2014 07:45,0,0.527,ACTIVE,213.74,337.54,59.959,1399376703,"274151322000054","019011112586793",29.80,8.50,0,323.11,348.66,15.9,13.4,0.097,106906.1,106906.1,86,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376682,587939.00
05/06/2014 07:45,1,0.479,ACTIVE,212.8,418.83,60.03,1399376703,"040051121000097","019011112586793",27.00,6,0.000,314.46,439.91,12.8,6.8,0.000,278985.20000002,278985.30000004,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376705,587940.00
05/06/2014 07:45,1,0.554,ACTIVE,212.6,406.67,60.03,1399376703,"040051121000095","019011112586793",23.32,6,0.000,313.65,436.71,12.8,0.2,0.000,250244.60000006,250244.70000006,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376707,587941.00
05/06/2014 07:45,1,0.313,ACTIVE,213.3,357.00,60.03,1399376703,"033051125000132","019011112586793",36.61,6,0.151,317.92,438.23,11.4,14.9,0.030,232829.29999952,232829.49999952,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376710,587942.00
05/06/2014 07:45,1,0.300,ACTIVE_NO_POWER,213.1,422.61,60.03,1399376703,"033051125000135","019011112586793",36.16,6,0.000,317.07,438.42,10.8,0.0,0.000,229105.79999997,229105.99999996,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376712,587943.00
05/06/2014 07:45,1,0.487,ACTIVE,213.1,386.09,60.03,1399376703,"040051121000116","019011112586793",26.69,6,0.147,312.88,437.35,12.9,12.9,0.002,269948.3999998,269948.49999982,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376714,587944.00
05/06/2014 07:45,1,0.504,ACTIVE_NO_POWER,213.3,404.45,60.03,1399376703,"040051121000068","019011112586793",23.24,5,0.067,316.00,439.07,11.6,0.0,0.000,255357.30000004,255357.40000006,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376716,587945.00
05/06/2014 07:45,1,0.335,ACTIVE,213.1,390.76,60.03,1399376703,"033051125000118","019011112586793",41.25,6,0.136,316.91,441.80,13.7,13.0,0.003,296247.79999996,296247.99999996,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376719,587946.00
05/06/2014 07:45,1,0.366,ACTIVE,213.5,341.98,60.03,1399376703,"033051125000150","019011112586793",40.60,6,0.142,312.13,431.95,14.8,13.3,0.118,299084.99999974,299085.19999973,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376721,587947.00
05/06/2014 07:45,1,0.458,ACTIVE,213.2,333.89,60.03,1399376703,"040051121000185","019011112586793",25.18,6,0.133,315.80,441.09,11.4,11.0,0.109,270010.70000013,270010.80000015,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376723,587948.00
05/06/2014 07:45,1,0.433,ACTIVE,213.2,386.96,60.03,1399376703,"040051121000195","019011112586793",25.38,6,0.135,316.94,439.31,10.9,11.2,0.001,272379.10000019,272379.20000021,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376726,587949.00
05/06/2014 07:45,0,0.512,ACTIVE,214.19,341.15,59.981,1399376703,"274151322000083","019011112586793",29.58,7.70,0,333.33,344.45,15.4,12.9,0.088,108670.2,108670.2,85,0,0,0,L,1151911521,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376665,587950.00
05/06/2014 07:45,0,0.545,ACTIVE,214.41,340.85,59.981,1399376703,"274151322000076","019011112586793",30.55,8.50,0,334.24,345.66,16.9,14.4,0.115,109348.1,109348.1,87,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376667,587951.00
05/06/2014 07:45,0,0.346,ACTIVE,214.19,418.70,59.991,1399376703,"274151322000094","019011112586793",39.52,9.70,0,409.08,431.02,13.8,11.4,0.080,58361.3,58361.3,86,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376669,587952.00
05/06/2014 07:45,0,0.555,ACTIVE,214.19,341.15,59.981,1399376703,"274151322000052","019011112586793",29.90,8.50,0,333.03,345.06,16.8,14.3,0.102,108588.3,108588.3,87,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376670,587953.00
05/06/2014 07:45,0,0.514,ACTIVE,214.41,340.25,59.970,1399376703,"274151322000085","019011112586793",30.32,7.70,0,333.93,345.06,15.7,13.3,0.088,108106.8,108106.8,85,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376796,587954.00
05/06/2014 07:45,0,0.549,ACTIVE,214.19,341.15,59.975,1399376703,"274151322000087","019011112586793",30.00,9.00,0,333.03,345.36,16.7,14.2,0.102,104590.7,104590.7,87,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376798,587955.00
05/06/2014 07:45,0,0.523,ACTIVE,213.96,336.64,59.981,1399376703,"274151322000088","019011112586793",29.32,8.00,0,332.43,344.45,15.6,13.1,0.084,104316.5,104316.5,87,0,0,0,L,1151911521,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376800,587956.00
05/06/2014 07:45,0,0.531,ACTIVE,214.19,337.84,59.986,1399376703,"274151322000095","019011112586793",29.98,7.30,0,333.03,344.76,16.2,13.7,0.097,108137.8,108137.8,85,0,0,0,L,1151911521,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376802,587957.00
05/06/2014 07:45,0,0.344,ACTIVE,214.87,434.33,59.981,1399376703,"274151322000068","019011112586793",41.15,11.70,0,426.21,441.54,14.4,12.0,0.066,56083.6,56083.6,86,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376804,587958.00
