ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 07:45,0,0.539,ACTIVE,213.96,338.74,59.970,1399376703,"274151322000054","019011112586793",29.88,9.00,0,333.33,345.06,16.3,13.8,0.097,106906.3,106906.3,87,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376805,587959.00
05/06/2014 07:45,1,0.508,ACTIVE_NO_POWER,213.1,420.94,60.07,1399376703,"040051121000097","019011112586793",27.29,6,0.000,314.43,439.47,13.7,0.0,0.000,278985.30000004,278985.70000002,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376706,587960.00
05/06/2014 07:45,1,0.584,ACTIVE_NO_POWER,213.4,421.32,60.03,1399376703,"040051121000095","019011112586793",23.64,6,0.000,312.55,436.46,13.7,0.0,0.000,250244.70000006,250244.90000006,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376708,587961.00
05/06/2014 07:45,1,0.340,ACTIVE,213.0,325.53,60.07,1399376703,"033051125000132","019011112586793",36.06,6,0.015,315.48,440.75,12.2,5.3,0.249,232829.49999952,232829.79999952,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376710,587962.00
05/06/2014 07:45,1,0.327,ACTIVE,213.3,401.56,60.03,1399376703,"033051125000135","019011112586793",35.71,6,0.149,317.64,441.39,11.6,15.2,0.000,229105.99999996,229106.29999997,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376713,587963.00
05/06/2014 07:45,1,0.530,ACTIVE,213.2,402.06,60.07,1399376703,"040051121000116","019011112586793",26.40,6,0.144,312.34,438.48,13.9,13.7,0.000,269948.49999982,269948.69999981,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376715,587964.00
05/06/2014 07:45,1,0.538,ACTIVE,213.4,351.71,60.03,1399376703,"040051121000068","019011112586793",23.46,5,0.148,316.12,439.09,12.5,12.5,0.048,255357.40000006,255357.70000007,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376717,587965.00
05/06/2014 07:45,1,0.363,ACTIVE,212.5,340.19,60.03,1399376703,"033051125000118","019011112586793",41.24,6,0.149,318.76,439.07,14.8,12.8,0.154,296247.99999996,296248.39999996,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376719,587966.00
05/06/2014 07:45,1,0.393,ACTIVE,212.8,425.47,60.03,1399376703,"033051125000150","019011112586793",40.90,6,0.134,315.97,439.88,16.0,8.8,0.000,299085.19999973,299085.59999971,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376722,587967.00
05/06/2014 07:45,1,0.499,ACTIVE_NO_POWER,213.1,380.79,60.03,1399376703,"040051121000185","019011112586793",25.06,6,0.000,314.58,439.13,12.4,0.0,0.202,270010.80000015,270011.1000001,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376724,587968.00
05/06/2014 07:45,1,0.479,ACTIVE,213.3,364.20,60.03,1399376703,"040051121000195","019011112586793",25.13,6,0.007,317.59,440.67,11.9,6.2,0.197,272379.20000021,272379.50000022,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376726,587969.00
05/06/2014 07:45,0,0.545,ACTIVE,213.96,339.04,59.991,1399376703,"274151322000083","019011112586793",30.00,7.70,0,333.63,345.36,16.5,14.0,0.102,108670.7,108670.7,86,0,0,0,L,1151911521,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376917,587970.00
05/06/2014 07:45,0,0.590,ACTIVE,214.41,339.04,59.991,1399376703,"274151322000076","019011112586793",30.63,8.50,0,334.24,346.26,18.3,15.7,0.115,109348.7,109348.7,88,0,0,0,L,1151911521,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376919,587971.00
05/06/2014 07:45,0,0.365,ACTIVE,213.96,428.01,59.991,1399376703,"274151322000094","019011112586793",40.51,10.00,0,410.88,434.93,15.1,12.6,0.093,58361.7,58361.7,87,0,0,0,L,1151911521,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376923,587972.00
05/06/2014 07:45,0,0.592,ACTIVE,213.74,340.85,59.986,1399376703,"274151322000052","019011112586793",30.34,8.50,0,333.63,345.96,18.1,15.6,0.110,108588.8,108588.8,88,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376925,587973.00
05/06/2014 07:45,0,0.564,ACTIVE,214.41,338.44,60.002,1399376703,"274151322000085","019011112586793",29.94,7.70,0,334.24,345.66,17.1,14.6,0.097,108107.3,108107.3,86,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376928,587974.00
05/06/2014 07:45,0,0.596,ACTIVE,213.74,341.15,59.991,1399376703,"274151322000087","019011112586793",29.88,9.00,0,333.93,345.96,18.1,15.5,0.110,104591.3,104591.3,88,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376931,587975.00
05/06/2014 07:45,0,0.570,ACTIVE,213.74,338.74,59.996,1399376703,"274151322000088","019011112586793",29.22,8.50,0,333.63,345.06,16.9,14.4,0.093,104317.0,104317.0,88,0,0,0,L,1151911521,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376933,587976.00
05/06/2014 07:45,0,0.576,ACTIVE,213.96,341.45,59.991,1399376703,"274151322000095","019011112586793",30.18,7.70,0,333.63,345.66,17.6,15.1,0.110,108138.3,108138.3,86,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376936,587977.00
05/06/2014 07:45,0,0.381,ACTIVE,214.64,430.72,59.986,1399376703,"274151322000068","019011112586793",40.69,11.70,0,417.19,447.55,15.8,13.3,0.084,56084.1,56084.1,87,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376939,587978.00
05/06/2014 07:45,0,0.582,ACTIVE,213.29,340.25,59.991,1399376703,"274151322000054","019011112586793",30.08,9.00,0,333.33,345.66,17.8,15.2,0.102,106906.9,106906.9,88,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399376942,587979.00
05/06/2014 08:00,1,0.718,ACTIVE,214.0,363.64,60.03,1399377603,"040051121000097","019011112586793",27.50,7,0.160,317.45,440.60,19.6,12.9,0.220,278985.70000002,278988.30000004,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377606,587980.00
05/06/2014 08:00,1,0.774,ACTIVE,214.2,414.37,60.03,1399377603,"040051121000095","019011112586793",24.31,6,0.162,314.45,437.83,18.7,16.7,0.002,250244.90000006,250247.20000006,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377547,587981.00
05/06/2014 08:00,1,0.467,ACTIVE,213.9,403.32,60.03,1399377603,"033051125000132","019011112586793",36.91,6,0.141,317.30,441.79,17.1,10.8,0.004,232829.79999952,232832.09999952,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377550,587982.00
05/06/2014 08:00,1,0.449,ACTIVE,214.3,404.43,60.03,1399377603,"033051125000135","019011112586793",36.87,7,0.159,318.82,442.20,16.5,14.3,0.006,229106.29999997,229108.59999998,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377552,587983.00
05/06/2014 08:00,1,0.715,ACTIVE,214.0,393.45,60.00,1399377603,"040051121000116","019011112586793",27.23,6,0.142,313.41,439.54,19.3,11.6,0.010,269948.69999981,269951.09999979,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377554,587984.00
05/06/2014 08:00,1,0.737,ACTIVE,214.1,343.06,60.00,1399377603,"040051121000068","019011112586793",23.87,6,0.163,316.41,440.04,17.5,20.8,0.121,255357.70000007,255360.10000005,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377556,587985.00
05/06/2014 08:00,1,0.513,ACTIVE,214.3,389.45,60.00,1399377603,"033051125000118","019011112586793",41.43,6,0.171,318.69,443.67,21.1,17.4,0.037,296248.39999996,296251.49999996,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377558,587986.00
05/06/2014 08:00,1,0.536,ACTIVE,214.2,399.45,60.03,1399377603,"033051125000150","019011112586793",41.53,6,0.136,316.77,442.51,22.1,18.3,0.015,299085.59999971,299088.7999997,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377561,587987.00
05/06/2014 08:00,1,0.667,ACTIVE,214.1,396.98,60.00,1399377603,"040051121000185","019011112586793",26.26,6,0.136,315.62,440.23,17.4,12.1,0.005,270011.1000001,270013.40000011,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377563,587988.00
05/06/2014 08:00,1,0.663,ACTIVE,214.2,379.95,60.00,1399377603,"040051121000195","019011112586793",26.01,6,0.140,317.89,441.56,17.1,13.8,0.018,272379.50000022,272381.80000023,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377565,587989.00
05/06/2014 08:00,0,0.740,ACTIVE,214.64,342.65,59.965,1399377603,"274151322000083","019011112586793",30.32,8.50,0,330.93,351.97,22.8,20.0,0.155,108674.2,108674.2,87,0,0,0,L,1151911521,0,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377567,587990.00
05/06/2014 08:00,0,0.791,ACTIVE,215.77,346.26,59.970,1399377603,"274151322000076","019011112586793",31.41,9.00,0,331.83,353.17,25.2,22.4,0.159,109352.6,109352.6,89,0,0,0,L,1151911521,0,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377569,587991.00
05/06/2014 08:00,0,0.504,ACTIVE,214.64,429.22,59.965,1399377603,"274151322000094","019011112586793",40.65,10.70,0,335.14,448.15,20.7,18.1,0.128,58364.8,58364.8,88,0,0,0,L,1151911521,0,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377571,587992.00
05/06/2014 08:00,0,0.781,ACTIVE,214.19,343.85,59.965,1399377603,"274151322000052","019011112586793",30.75,9.00,0,329.43,353.17,24.4,21.6,0.159,108592.6,108592.6,89,0,0,0,L,1151911521,0,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377572,587993.00
05/06/2014 08:00,0,0.752,ACTIVE,214.64,341.45,59.970,1399377603,"274151322000085","019011112586793",30.36,8.50,0,330.63,351.97,23.2,20.4,0.141,108110.9,108110.9,87,0,0,0,L,1151911521,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377574,587994.00
05/06/2014 08:00,0,0.773,ACTIVE,214.64,341.45,59.965,1399377603,"274151322000087","019011112586793",30.28,9.70,0,330.33,352.87,23.7,21.0,0.155,104595.0,104595.0,89,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377576,587995.00
05/06/2014 08:00,0,0.752,ACTIVE,214.19,342.65,59.965,1399377603,"274151322000088","019011112586793",29.98,9.00,0,330.33,354.37,22.9,20.1,0.128,104320.5,104320.5,89,0,0,0,L,1151911521,0,123.14,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377577,587996.00
05/06/2014 08:00,0,0.779,ACTIVE,214.64,343.55,59.959,1399377603,"274151322000095","019011112586793",30.61,8.00,0,330.33,351.97,24.2,21.4,0.155,108142.0,108142.0,87,0,0,0,L,1151911521,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377579,587997.00
05/06/2014 08:00,0,0.520,ACTIVE,215.54,428.61,59.959,1399377603,"274151322000068","019011112586793",40.31,12.70,0,335.74,453.26,21.3,18.6,0.124,56087.3,56087.3,88,0,0,0,L,1151911521,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377581,587998.00
05/06/2014 08:00,0,0.766,ACTIVE,214.41,342.35,59.933,1399377603,"274151322000054","019011112586793",30.45,9.30,0,330.33,352.27,23.6,20.9,0.150,106910.5,106910.5,89,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377582,587999.00
05/06/2014 08:00,1,0.709,ACTIVE,214.2,355.29,60.03,1399377603,"040051121000097","019011112586793",27.73,7,0.148,317.40,433.30,19.5,13.6,0.090,278988.30000004,278988.40000006,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377605,588000.00
05/06/2014 08:00,1,0.778,ACTIVE,213.5,389.30,60.00,1399377603,"040051121000095","019011112586793",24.10,6,0.071,314.50,437.85,18.6,3.0,0.143,250247.20000006,250247.40000006,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377608,588001.00
05/06/2014 08:00,1,0.465,ACTIVE,214.3,356.36,60.00,1399377603,"033051125000132","019011112586793",37.03,6,0.138,316.64,431.93,17.1,21.9,0.064,232832.09999952,232832.39999952,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377611,588002.00
05/06/2014 08:00,1,0.449,ACTIVE,214.0,334.17,60.00,1399377603,"033051125000135","019011112586793",36.84,7,0.038,318.03,442.05,16.4,7.7,0.237,229108.59999998,229108.69999994,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377613,588003.00
05/06/2014 08:00,1,0.722,ACTIVE,213.7,331.30,60.00,1399377603,"040051121000116","019011112586793",26.99,6,0.164,313.22,431.36,19.3,22.2,0.208,269951.09999979,269951.49999983,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377678,588004.00
05/06/2014 08:00,1,0.731,ACTIVE,214.2,329.68,60.00,1399377603,"040051121000068","019011112586793",24.09,6,0.052,317.17,440.07,17.5,5.8,0.266,255360.10000005,255360.30000004,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377680,588005.00
05/06/2014 08:00,1,0.517,ACTIVE,214.0,388.16,60.00,1399377603,"033051125000118","019011112586793",41.13,6,0.140,317.70,443.32,21.1,31.2,0.024,296251.49999996,296251.79999996,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377682,588006.00
05/06/2014 08:00,1,0.541,ACTIVE,213.6,380.16,60.00,1399377603,"033051125000150","019011112586793",41.21,6,0.141,318.34,442.27,22.2,18.2,0.033,299088.7999997,299089.09999971,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377685,588007.00
05/06/2014 08:00,1,0.671,ACTIVE,213.9,391.36,60.00,1399377603,"040051121000185","019011112586793",26.24,6,0.167,315.78,439.87,17.5,12.6,0.083,270013.40000011,270013.50000013,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377687,588008.00
05/06/2014 08:00,1,0.659,ACTIVE,213.5,324.11,60.00,1399377603,"040051121000195","019011112586793",26.28,6,0.159,317.96,433.07,17.2,13.6,0.237,272381.80000023,272382.10000018,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377689,588009.00
05/06/2014 08:00,0,0.748,ACTIVE,214.64,344.45,59.928,1399377603,"274151322000083","019011112586793",30.24,8.50,0,330.93,349.56,22.9,20.2,0.155,108674.5,108674.5,88,0,0,0,L,1151911521,0,122.46,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377691,588010.00
05/06/2014 08:00,0,0.809,ACTIVE,215.32,343.25,59.933,1399377603,"274151322000076","019011112586793",31.03,9.00,0,335.14,352.57,25.4,22.6,0.164,109353.0,109353.0,90,0,0,0,L,1151911521,0,122.68,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377693,588011.00
05/06/2014 08:00,0,0.506,ACTIVE,214.87,431.02,59.944,1399377603,"274151322000094","019011112586793",40.71,10.70,0,419.00,439.43,20.9,18.2,0.133,58365.2,58365.2,89,0,0,0,L,1151911521,0,122.23,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377694,588012.00
05/06/2014 08:00,0,0.803,ACTIVE,214.64,343.85,59.944,1399377603,"274151322000052","019011112586793",30.32,9.30,0,333.63,349.56,24.6,21.8,0.159,108593.0,108593.0,90,0,0,0,L,1151911521,0,122.23,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377696,588013.00
05/06/2014 08:00,0,0.764,ACTIVE,215.09,344.15,59.944,1399377603,"274151322000085","019011112586793",30.10,8.50,0,335.14,348.96,23.4,20.6,0.146,108111.2,108111.2,88,0,0,0,L,1151911521,0,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377698,588014.00
05/06/2014 08:00,0,0.779,ACTIVE,214.87,344.15,59.954,1399377603,"274151322000087","019011112586793",30.38,10.00,0,330.63,350.17,23.9,21.2,0.150,104595.3,104595.3,90,0,0,0,L,1151911521,0,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377700,588015.00
05/06/2014 08:00,0,0.756,ACTIVE,214.41,340.85,59.944,1399377603,"274151322000088","019011112586793",30.00,9.00,0,330.63,349.26,23.0,20.3,0.141,104320.9,104320.9,90,0,0,0,L,1151911521,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377701,588016.00
05/06/2014 08:00,0,0.785,ACTIVE,214.87,339.65,59.944,1399377603,"274151322000095","019011112586793",30.71,8.50,0,334.54,349.86,24.4,21.6,0.155,108142.4,108142.4,88,0,0,0,L,1151911521,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377702,588017.00
05/06/2014 08:00,0,0.529,ACTIVE,215.32,426.21,59.938,1399377603,"274151322000068","019011112586793",40.00,12.70,0,418.39,439.13,21.4,18.7,0.124,56087.6,56087.6,89,0,0,0,L,1151911521,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377704,588018.00
05/06/2014 08:00,0,0.760,ACTIVE,214.64,340.85,59.933,1399377603,"274151322000054","019011112586793",30.79,9.30,0,333.63,349.56,23.7,21.0,0.150,106910.9,106910.9,90,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399377705,588019.00
05/06/2014 08:15,1,0.824,ACTIVE,214.0,344.55,60.00,1399378503,"040051121000097","019011112586793",27.89,7,0.194,311.79,441.41,22.8,25.0,0.138,278988.40000006,278992.40000006,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378505,588020.00
05/06/2014 08:15,1,0.903,ACTIVE,213.9,373.60,60.03,1399378503,"040051121000095","019011112586793",24.27,7,0.154,307.95,437.96,21.8,16.0,0.039,250247.40000006,250250.60000006,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378508,588021.00
05/06/2014 08:15,1,0.552,ACTIVE,214.5,361.79,60.03,1399378503,"033051125000132","019011112586793",36.80,7,0.164,312.14,440.65,20.2,12.7,0.093,232832.39999952,232835.79999952,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378510,588022.00
05/06/2014 08:15,1,0.530,ACTIVE,214.2,375.50,60.03,1399378503,"033051125000135","019011112586793",37.08,8,0.162,315.05,442.31,19.5,12.9,0.043,229108.69999994,229111.99999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378512,588023.00
05/06/2014 08:15,1,0.857,ACTIVE,213.7,391.40,60.03,1399378503,"040051121000116","019011112586793",27.20,6,0.161,310.23,440.27,23.2,13.6,0.019,269951.49999983,269955.09999979,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378514,588024.00
05/06/2014 08:15,1,0.876,ACTIVE,214.1,416.88,60.03,1399378503,"040051121000068","019011112586793",24.59,6,0.170,311.43,439.98,21.4,14.0,0.007,255360.30000004,255363.50000003,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378517,588025.00
05/06/2014 08:15,1,0.631,ACTIVE,213.9,385.59,60.03,1399378503,"033051125000118","019011112586793",41.18,7,0.165,310.67,443.86,25.8,15.9,0.214,296251.79999996,296256.29999996,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378519,588026.00
05/06/2014 08:15,1,0.654,ACTIVE,214.5,342.75,60.03,1399378503,"033051125000150","019011112586793",41.43,7,0.160,313.45,443.44,26.9,23.5,0.267,299089.09999971,299093.59999971,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378521,588027.00
05/06/2014 08:15,1,0.760,ACTIVE,214.1,337.33,60.03,1399378503,"040051121000185","019011112586793",27.04,6,0.152,315.25,440.48,20.4,13.8,0.211,270013.50000013,270016.80000014,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378523,588028.00
05/06/2014 08:15,1,0.800,ACTIVE,214.1,388.78,60.03,1399378503,"040051121000195","019011112586793",26.42,7,0.164,312.31,441.94,21.0,14.5,0.031,272382.10000018,272385.50000022,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378526,588029.00
05/06/2014 08:15,0,0.885,ACTIVE,214.87,343.85,59.970,1399378503,"274151322000083","019011112586793",30.59,9.30,0,332.13,361.59,27.4,24.5,0.177,108679.5,108679.5,89,0,0,0,L,1151911521,0,122.46,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378527,588030.00
05/06/2014 08:15,0,0.986,ACTIVE,215.77,342.05,59.965,1399378503,"274151322000076","019011112586793",31.03,9.70,0,332.13,360.08,31.0,28.0,0.199,109358.5,109358.5,91,0,0,0,L,1151911521,0,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378529,588031.00
05/06/2014 08:15,0,0.609,ACTIVE,215.32,429.52,59.975,1399378503,"274151322000094","019011112586793",40.41,11.30,0,335.74,441.54,24.9,22.1,0.155,58369.6,58369.6,90,0,0,0,L,1151911521,0,122.46,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378531,588032.00
05/06/2014 08:15,0,0.951,ACTIVE,214.87,345.96,59.975,1399378503,"274151322000052","019011112586793",30.47,9.70,0,330.63,360.08,29.4,26.5,0.172,108598.3,108598.3,91,0,0,0,L,1151911521,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378532,588033.00
05/06/2014 08:15,0,0.908,ACTIVE,215.32,346.86,59.975,1399378503,"274151322000085","019011112586793",30.42,9.30,0,331.23,359.48,28.0,25.1,0.164,108116.3,108116.3,89,0,0,0,L,1151911521,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378534,588034.00
05/06/2014 08:15,0,0.943,ACTIVE,214.87,344.76,59.959,1399378503,"274151322000087","019011112586793",30.40,10.70,0,332.13,359.18,29.0,26.0,0.190,104600.5,104600.5,91,0,0,0,L,1151911521,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378536,588035.00
05/06/2014 08:15,0,0.887,ACTIVE,214.64,345.96,59.970,1399378503,"274151322000088","019011112586793",30.43,9.70,0,331.83,358.88,27.4,24.5,0.172,104325.8,104325.8,91,0,0,0,L,1151911521,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378538,588036.00
05/06/2014 08:15,0,0.928,ACTIVE,214.41,345.96,59.965,1399378503,"274151322000095","019011112586793",31.15,9.00,0,331.23,360.08,29.2,26.3,0.181,108147.7,108147.7,89,0,0,0,L,1151911521,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378539,588037.00
05/06/2014 08:15,0,0.621,ACTIVE,215.77,422.60,59.965,1399378503,"274151322000068","019011112586793",39.98,13.00,0,336.34,444.24,25.1,22.3,0.146,56092.2,56092.2,90,0,0,0,L,1151911521,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378541,588038.00
05/06/2014 08:15,0,0.910,ACTIVE,215.32,343.25,59.970,1399378503,"274151322000054","019011112586793",30.51,10.00,0,330.93,359.18,28.1,25.2,0.181,106916.0,106916.0,91,0,0,0,L,1151911521,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399378543,588039.00
05/06/2014 08:30,1,1.632,ACTIVE,214.1,382.75,60.03,1399379403,"040051121000097","019011112586793",28.25,9,0.280,316.40,443.13,45.9,37.5,0.194,278992.40000006,279000.20000001,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379405,588040.00
05/06/2014 08:30,1,1.684,ACTIVE,213.7,409.80,60.03,1399379403,"040051121000095","019011112586793",25.31,8,0.252,312.47,440.26,42.4,32.6,0.084,250250.60000006,250257.50000006,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379407,588041.00
05/06/2014 08:30,1,1.087,ACTIVE,214.5,392.83,60.03,1399379403,"033051125000132","019011112586793",37.43,8,0.240,316.94,444.00,40.5,38.8,0.115,232835.79999952,232842.79999952,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379410,588042.00
05/06/2014 08:30,1,1.041,ACTIVE,213.8,407.78,60.03,1399379403,"033051125000135","019011112586793",37.56,9,0.240,317.48,444.63,38.9,31.2,0.106,229111.99999995,229118.79999996,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379412,588043.00
05/06/2014 08:30,1,1.612,ACTIVE,213.8,363.23,60.03,1399379403,"040051121000116","019011112586793",28.06,7,0.292,313.25,442.51,45.0,45.0,0.305,269955.09999979,269962.69999981,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379414,588044.00
05/06/2014 08:30,1,1.671,ACTIVE,214.1,416.66,60.00,1399379403,"040051121000068","019011112586793",25.44,7,0.261,316.91,442.00,42.3,33.6,0.095,255363.50000003,255370.60000005,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379416,588045.00
05/06/2014 08:30,1,1.204,ACTIVE,213.9,445.07,60.03,1399379403,"033051125000118","019011112586793",41.89,8,0.314,305.97,449.57,50.2,40.5,0.116,296256.29999996,296265.39999996,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379418,588046.00
05/06/2014 08:30,1,1.217,ACTIVE,213.8,401.15,60.00,1399379403,"033051125000150","019011112586793",41.92,8,0.338,306.41,447.97,50.8,40.1,0.238,299093.59999971,299102.69999973,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379421,588047.00
05/06/2014 08:30,1,1.311,ACTIVE,214.0,380.00,60.00,1399379403,"040051121000185","019011112586793",28.44,7,0.220,314.56,442.41,37.1,37.5,0.103,270016.80000014,270023.20000012,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379423,588048.00
05/06/2014 08:30,1,1.496,ACTIVE,213.9,391.97,60.00,1399379403,"040051121000195","019011112586793",27.68,8,0.274,317.91,443.64,41.2,33.0,0.118,272385.50000022,272392.70000021,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379425,588049.00
05/06/2014 08:30,0,1.627,ACTIVE,214.87,358.28,59.954,1399379403,"274151322000083","019011112586793",30.93,10.70,0,334.24,367.00,51.0,47.3,0.371,108688.9,108688.9,90,0,0,0,L,1151911521,0,122.46,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379427,588050.00
05/06/2014 08:30,0,1.812,ACTIVE,216.00,359.48,59.959,1399379403,"274151322000076","019011112586793",31.71,11.00,0,334.54,373.01,58.2,54.2,0.393,109369.4,109369.4,92,0,0,0,L,1151911521,0,123.14,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379429,588051.00
05/06/2014 08:30,0,1.039,ACTIVE,215.32,453.26,59.959,1399379403,"274151322000094","019011112586793",42.76,13.00,0,335.44,470.39,45.2,41.7,0.305,58378.2,58378.2,91,0,0,0,L,1151911521,0,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379430,588052.00
05/06/2014 08:30,0,1.725,ACTIVE,214.64,345.96,59.965,1399379403,"274151322000052","019011112586793",30.73,11.00,0,333.33,368.50,53.8,50.0,0.354,108608.5,108608.5,92,0,0,0,L,1151911521,0,122.23,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379432,588053.00
05/06/2014 08:30,0,1.633,ACTIVE,215.54,346.86,59.965,1399379403,"274151322000085","019011112586793",30.97,10.30,0,334.24,367.90,51.3,47.6,0.336,108126.0,108126.0,90,0,0,0,L,1151911521,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379434,588054.00
05/06/2014 08:30,0,1.650,ACTIVE,215.09,351.67,59.970,1399379403,"274151322000087","019011112586793",30.87,12.30,0,333.03,368.80,51.6,47.9,0.349,104610.5,104610.5,92,0,0,0,L,1151911521,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379436,588055.00
05/06/2014 08:30,0,1.604,ACTIVE,214.87,349.86,59.965,1399379403,"274151322000088","019011112586793",30.47,10.70,0,333.33,367.90,49.5,45.8,0.327,104335.4,104335.4,92,0,0,0,L,1151911521,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379437,588056.00
05/06/2014 08:30,0,1.643,ACTIVE,214.64,347.76,59.970,1399379403,"274151322000095","019011112586793",31.37,10.30,0,333.33,372.71,52.2,48.4,0.354,108158.0,108158.0,90,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379439,588057.00
05/06/2014 08:30,0,1.035,ACTIVE,215.77,443.04,59.959,1399379403,"274151322000068","019011112586793",41.79,14.70,0,336.64,473.70,43.6,40.2,0.278,56100.9,56100.9,91,0,0,0,L,1151911521,0,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379441,588058.00
05/06/2014 08:30,0,1.559,ACTIVE,215.32,352.27,59.965,1399379403,"274151322000054","019011112586793",30.79,11.30,0,333.63,368.20,48.6,45.0,0.327,106925.8,106925.8,92,0,0,0,L,1151911521,0,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399379442,588059.00
05/06/2014 08:45,1,1.700,ACTIVE,213.9,413.37,60.03,1399380303,"040051121000097","019011112586793",28.20,9,0.291,318.51,438.93,47.7,37.2,0.122,279000.20000001,279009.00000002,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380306,588060.00
05/06/2014 08:45,1,1.746,ACTIVE,213.8,367.05,60.03,1399380303,"040051121000095","019011112586793",25.16,9,0.270,313.62,440.50,43.7,42.6,0.198,250257.50000006,250265.40000006,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380308,588061.00
05/06/2014 08:45,1,1.117,ACTIVE,214.5,418.88,60.07,1399380303,"033051125000132","019011112586793",37.43,9,0.251,319.10,444.38,41.6,32.7,0.086,232842.79999952,232850.49999952,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380310,588062.00
05/06/2014 08:45,1,1.084,ACTIVE,213.7,379.10,60.03,1399380303,"033051125000135","019011112586793",37.40,9,0.258,316.63,444.62,40.3,40.9,0.260,229118.79999996,229126.29999996,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380312,588063.00
05/06/2014 08:45,1,1.669,ACTIVE,214.0,383.07,60.07,1399380303,"040051121000116","019011112586793",28.00,8,0.274,315.82,437.98,46.5,37.8,0.195,269962.69999981,269971.29999983,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380315,588064.00
05/06/2014 08:45,1,1.727,ACTIVE,214.0,388.52,60.07,1399380303,"040051121000068","019011112586793",25.31,8,0.267,317.66,442.43,43.5,43.9,0.260,255370.60000005,255378.60000005,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380317,588065.00
05/06/2014 08:45,1,1.248,ACTIVE,213.9,424.54,60.03,1399380303,"033051125000118","019011112586793",41.80,9,0.299,305.88,449.59,51.9,56.5,0.118,296265.39999996,296275.49999996,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380319,588066.00
05/06/2014 08:45,1,1.270,ACTIVE,214.4,353.08,60.07,1399380303,"033051125000150","019011112586793",41.90,9,0.314,306.10,447.51,52.9,40.8,0.418,299102.69999973,299112.89999972,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380322,588067.00
05/06/2014 08:45,1,1.421,ACTIVE,214.4,406.58,60.03,1399380303,"040051121000185","019011112586793",28.39,8,0.230,314.95,442.68,40.1,36.5,0.077,270023.20000012,270030.40000011,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380324,588068.00
05/06/2014 08:45,1,1.613,ACTIVE,213.9,387.68,60.03,1399380303,"040051121000195","019011112586793",27.48,9,0.262,317.81,443.63,44.1,35.9,0.234,272392.70000021,272400.9000002,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380326,588069.00
05/06/2014 08:45,0,1.738,ACTIVE,215.09,355.58,59.991,1399380303,"274151322000083","019011112586793",30.85,11.70,0,330.63,367.90,54.4,50.5,0.376,108699.4,108699.4,91,0,0,0,L,1151911521,0,122.68,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380328,588070.00
05/06/2014 08:45,0,1.943,ACTIVE,215.77,351.07,59.986,1399380303,"274151322000076","019011112586793",31.35,12.00,0,335.74,372.41,61.7,57.7,0.420,109381.3,109381.3,93,0,0,0,L,1151911521,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380330,588071.00
05/06/2014 08:45,0,1.188,ACTIVE,215.32,448.75,59.986,1399380303,"274151322000094","019011112586793",41.69,14.00,0,335.44,472.20,49.7,46.0,0.336,58387.7,58387.7,92,0,0,0,L,1151911521,0,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380331,588072.00
05/06/2014 08:45,0,1.848,ACTIVE,215.09,360.08,59.996,1399380303,"274151322000052","019011112586793",31.01,12.00,0,331.23,368.50,58.0,54.1,0.384,108619.6,108619.6,93,0,0,0,L,1151911521,0,122.46,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380333,588073.00
05/06/2014 08:45,0,1.791,ACTIVE,216.00,347.76,60.007,1399380303,"274151322000085","019011112586793",30.91,11.30,0,333.33,368.20,56.1,52.2,0.380,108136.7,108136.7,91,0,0,0,L,1151911521,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380335,588074.00
05/06/2014 08:45,0,1.812,ACTIVE,215.09,358.58,59.996,1399380303,"274151322000087","019011112586793",30.55,14.00,0,331.53,368.80,56.1,52.2,0.367,104621.3,104621.3,93,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380337,588075.00
05/06/2014 08:45,0,1.797,ACTIVE,215.32,358.28,59.996,1399380303,"274151322000088","019011112586793",30.67,11.70,0,330.33,367.60,55.9,52.0,0.371,104346.0,104346.0,93,0,0,0,L,1151911521,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380338,588076.00
05/06/2014 08:45,0,1.898,ACTIVE,214.87,346.86,60.002,1399380303,"274151322000095","019011112586793",31.09,11.70,0,332.73,370.00,59.8,55.8,0.402,108169.4,108169.4,91,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380340,588077.00
05/06/2014 08:45,0,1.113,ACTIVE,216.22,457.17,60.002,1399380303,"274151322000068","019011112586793",43.04,15.50,0,336.64,470.69,48.1,44.5,0.309,56110.5,56110.5,92,0,0,0,L,1151911521,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380342,588078.00
05/06/2014 08:45,0,1.803,ACTIVE,215.09,348.66,60.002,1399380303,"274151322000054","019011112586793",31.01,12.30,0,332.13,368.50,56.6,52.7,0.384,106936.6,106936.6,93,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399380343,588079.00
05/06/2014 09:00,1,2.044,ACTIVE,213.1,419.66,60.00,1399381203,"040051121000097","019011112586793",28.03,9,0.279,298.25,448.63,57.0,49.7,0.143,279009.00000002,279020.90000006,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381205,588080.00
05/06/2014 09:00,1,2.089,ACTIVE,213.1,413.57,60.00,1399381203,"040051121000095","019011112586793",25.15,9,0.312,314.85,441.99,52.2,42.1,0.155,250265.40000006,250276.00000006,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381207,588081.00
05/06/2014 09:00,1,1.344,ACTIVE,212.3,380.53,60.03,1399381203,"033051125000132","019011112586793",37.27,10,0.327,319.03,443.46,49.8,50.4,0.287,232850.49999952,232860.89999952,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381210,588082.00
05/06/2014 09:00,1,1.318,ACTIVE,211.8,431.12,60.03,1399381203,"033051125000135","019011112586793",37.14,11,0.309,318.84,439.17,48.7,39.7,0.135,229126.29999996,229136.59999997,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381212,588083.00
05/06/2014 09:00,1,2.027,ACTIVE,212.1,367.61,60.03,1399381203,"040051121000116","019011112586793",27.71,9,0.287,300.46,448.63,55.9,41.6,0.344,269971.29999983,269982.79999983,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381214,588084.00
05/06/2014 09:00,1,2.058,ACTIVE,212.2,379.64,60.03,1399381203,"040051121000068","019011112586793",25.52,9,0.325,302.73,446.94,52.2,54.1,0.242,255378.60000005,255389.60000005,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381216,588085.00
05/06/2014 09:00,1,1.558,ACTIVE,211.7,392.84,60.00,1399381203,"033051125000118","019011112586793",34.79,10,0.264,300.06,450.12,53.9,48.3,0.244,296275.49999996,296287.99999996,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381218,588086.00
05/06/2014 09:00,1,1.573,ACTIVE,213.6,344.40,60.00,1399381203,"033051125000150","019011112586793",34.74,9,0.329,301.03,448.26,54.3,52.9,0.381,299112.89999972,299125.2999997,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381221,588087.00
05/06/2014 09:00,1,1.708,ACTIVE,213.1,377.46,60.03,1399381203,"040051121000185","019011112586793",28.41,9,0.313,317.44,442.28,48.2,48.0,0.256,270030.40000011,270040.40000011,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381223,588088.00
05/06/2014 09:00,1,1.906,ACTIVE,211.6,376.62,60.03,1399381203,"040051121000195","019011112586793",27.76,10,0.340,302.29,448.54,52.6,42.9,0.266,272400.9000002,272412.00000022,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381226,588089.00
05/06/2014 09:00,0,2.039,ACTIVE,213.29,347.46,59.970,1399381203,"274151322000083","019011112586793",30.87,13.00,0,330.93,376.31,63.8,59.7,0.464,108713.2,108713.2,92,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381227,588090.00
05/06/2014 09:00,0,2.289,ACTIVE,213.96,355.28,59.981,1399381203,"274151322000076","019011112586793",31.21,13.30,0,335.74,382.03,72.4,67.9,0.504,109397.0,109397.0,94,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381229,588091.00
05/06/2014 09:00,0,1.393,ACTIVE,213.51,446.95,59.981,1399381203,"274151322000094","019011112586793",41.77,15.30,0,413.59,474.00,59.1,55.2,0.402,58400.2,58400.2,93,0,0,0,L,1151911521,0,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381231,588092.00
05/06/2014 09:00,0,2.143,ACTIVE,212.83,358.28,59.981,1399381203,"274151322000052","019011112586793",31.11,13.30,0,333.63,377.22,67.5,63.3,0.464,108634.2,108634.2,94,0,0,0,L,1151911521,0,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381232,588093.00
05/06/2014 09:00,0,2.100,ACTIVE,213.06,358.58,59.981,1399381203,"274151322000085","019011112586793",30.73,12.70,0,334.24,376.62,65.3,61.2,0.446,108150.8,108150.8,92,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381234,588094.00
05/06/2014 09:00,0,2.070,ACTIVE,214.41,348.96,60.002,1399381203,"274151322000087","019011112586793",30.49,15.80,0,333.03,375.71,63.9,59.8,0.429,104635.2,104635.2,94,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381236,588095.00
05/06/2014 09:00,0,2.086,ACTIVE,213.96,359.78,59.981,1399381203,"274151322000088","019011112586793",30.61,13.00,0,330.33,378.72,64.7,60.5,0.433,104360.0,104360.0,94,0,0,0,L,1151911521,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381237,588096.00
05/06/2014 09:00,0,2.186,ACTIVE,213.96,361.29,59.986,1399381203,"274151322000095","019011112586793",31.23,13.00,0,334.24,378.12,69.1,64.8,0.464,108184.4,108184.4,92,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381239,588097.00
05/06/2014 09:00,0,1.424,ACTIVE,213.74,437.03,59.975,1399381203,"274151322000068","019011112586793",41.07,16.70,0,422.60,477.61,59.1,55.1,0.384,56122.9,56122.9,93,0,0,0,L,1151911521,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381241,588098.00
05/06/2014 09:00,0,2.107,ACTIVE,213.06,345.66,59.975,1399381203,"274151322000054","019011112586793",30.83,13.30,0,333.93,378.42,65.8,61.6,0.442,106950.8,106950.8,94,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399381243,588099.00
05/06/2014 09:15,1,2.715,ACTIVE,215.1,325.30,60.00,1399382103,"040051121000097","019011112586793",28.12,11,0.335,294.78,450.97,75.9,72.0,0.357,279020.90000006,279034.90000006,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382106,588100.00
05/06/2014 09:15,1,2.735,ACTIVE,215.1,323.01,60.00,1399382103,"040051121000095","019011112586793",25.50,11,0.302,299.06,448.42,69.4,64.6,0.324,250276.00000006,250289.20000006,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382108,588101.00
05/06/2014 09:15,1,1.848,ACTIVE,214.8,366.99,60.00,1399382103,"033051125000135","019011112586793",29.46,11,0.313,303.71,449.16,54.1,46.5,0.183,229136.59999997,229148.69999993,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382052,588102.00
05/06/2014 09:15,1,2.708,ACTIVE,214.7,328.55,60.00,1399382103,"040051121000116","019011112586793",27.91,9,0.331,296.47,451.04,75.2,70.7,0.359,269982.79999983,269997.29999983,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382054,588103.00
05/06/2014 09:15,1,2.792,ACTIVE,215.8,341.69,60.00,1399382103,"040051121000068","019011112586793",25.48,10,0.310,302.89,450.02,70.7,66.7,0.338,255389.60000005,255403.20000007,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382056,588104.00
05/06/2014 09:15,1,2.110,ACTIVE,215.2,337.41,60.00,1399382103,"033051125000118","019011112586793",26.93,11,0.359,299.11,449.75,56.5,67.2,0.360,296287.99999996,296300.49999996,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382059,588105.00
