ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 09:15,1,2.127,ACTIVE,215.6,436.45,60.00,1399382103,"033051125000150","019011112586793",27.02,11,0.313,299.36,448.36,57.2,59.4,0.096,299125.2999997,299137.59999971,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382061,588106.00
05/06/2014 09:15,1,2.426,ACTIVE,215.4,392.46,60.00,1399382103,"040051121000185","019011112586793",22.53,10,0.274,301.92,448.05,54.4,57.4,0.120,270040.40000011,270052.50000013,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382063,588107.00
05/06/2014 09:15,1,2.797,ACTIVE,214.8,362.23,60.00,1399382103,"040051121000195","019011112586793",19.44,11,0.283,303.57,449.22,54.1,37.4,0.337,272412.00000022,272424.70000021,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382065,588108.00
05/06/2014 09:15,0,2.814,ACTIVE,216.90,350.47,59.975,1399382103,"274151322000083","019011112586793",30.91,15.30,0,334.24,385.03,88.2,83.2,0.340,108730.3,108730.3,93,0,0,0,L,1151911521,0,123.81,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382067,588109.00
05/06/2014 09:15,0,3.105,ACTIVE,217.58,347.46,59.949,1399382103,"274151322000076","019011112586793",31.69,17.50,0,335.74,381.73,99.5,94.2,0.362,109416.4,109416.4,95,0,0,0,L,1151911521,0,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382069,588110.00
05/06/2014 09:15,0,1.951,ACTIVE,217.13,444.85,59.949,1399382103,"274151322000094","019011112586793",41.41,16.30,0,415.99,479.41,82.2,77.4,0.305,58415.7,58415.7,94,0,0,0,L,1151911521,0,123.81,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382070,588111.00
05/06/2014 09:15,0,2.990,ACTIVE,216.90,351.97,59.944,1399382103,"274151322000052","019011112586793",30.65,16.30,0,334.24,384.43,92.8,87.7,0.340,108652.2,108652.2,95,0,0,0,L,1151911521,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382072,588112.00
05/06/2014 09:15,0,2.875,ACTIVE,217.13,351.97,59.954,1399382103,"274151322000085","019011112586793",30.89,15.80,0,335.44,385.63,89.9,84.9,0.331,108168.2,108168.2,93,0,0,0,L,1151911521,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382074,588113.00
05/06/2014 09:15,0,2.850,ACTIVE,217.13,352.87,59.959,1399382103,"274151322000087","019011112586793",30.12,19.00,0,334.24,384.43,86.9,82.0,0.323,104652.2,104652.2,95,0,0,0,L,1151911521,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382076,588114.00
05/06/2014 09:15,0,2.869,ACTIVE,216.90,347.46,59.954,1399382103,"274151322000088","019011112586793",30.81,15.80,0,335.14,386.23,89.5,84.5,0.327,104377.3,104377.3,95,0,0,0,L,1151911521,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382077,588115.00
05/06/2014 09:15,0,2.994,ACTIVE,216.90,349.26,59.954,1399382103,"274151322000095","019011112586793",31.57,17.30,0,335.44,382.03,95.8,90.5,0.354,108202.9,108202.9,93,0,0,0,L,1151911521,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382079,588116.00
05/06/2014 09:15,0,1.988,ACTIVE,217.80,432.22,59.954,1399382103,"274151322000068","019011112586793",40.53,18.70,0,412.68,482.72,81.2,76.4,0.292,56138.5,56138.5,94,0,0,0,L,1151911521,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382081,588117.00
05/06/2014 09:15,0,2.887,ACTIVE,217.13,356.78,59.954,1399382103,"274151322000054","019011112586793",30.99,16.00,0,334.24,384.43,90.6,85.5,0.340,106968.3,106968.3,95,0,0,0,L,1151911521,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382082,588118.00
05/06/2014 09:15,1,1.929,ACTIVE,215.1,360.39,60.03,1399382103,"033051125000132","019011112586793",27.94,11,0.268,303.49,449.32,53.6,47.3,0.381,232860.89999952,232873.49999952,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382085,588119.00
05/06/2014 09:15,1,2.866,ACTIVE,216.1,350.23,60.00,1399382103,"040051121000097","019011112586793",28.18,11,0.353,317.72,354.76,80.3,76.1,0.377,279034.90000006,279036.20000001,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382106,588120.00
05/06/2014 09:15,1,2.876,ACTIVE,215.2,324.64,60.00,1399382103,"040051121000095","019011112586793",25.60,11,0.317,319.21,351.69,73.3,68.2,0.343,250289.20000006,250290.30000006,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382108,588121.00
05/06/2014 09:15,1,1.976,ACTIVE,215.5,441.96,60.00,1399382103,"033051125000132","019011112586793",27.26,11,0.294,302.89,448.89,53.6,55.5,0.137,232873.49999952,232873.89999952,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382110,588122.00
05/06/2014 09:15,1,1.947,ACTIVE,215.4,324.54,60.03,1399382103,"033051125000135","019011112586793",28.13,11,0.346,302.93,449.03,54.5,42.6,0.361,229148.69999993,229149.59999997,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382049,588123.00
05/06/2014 09:15,1,2.830,ACTIVE,215.6,324.04,60.03,1399382103,"040051121000116","019011112586793",27.97,9,0.345,316.73,353.95,78.7,74.2,0.370,269997.29999983,269998.49999982,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382051,588124.00
05/06/2014 09:15,1,2.902,ACTIVE,216.1,325.77,60.00,1399382103,"040051121000068","019011112586793",25.48,10,0.323,318.75,352.29,73.5,69.5,0.351,255403.20000007,255404.30000003,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382054,588125.00
05/06/2014 09:15,1,2.193,ACTIVE,215.1,388.46,60.00,1399382103,"033051125000118","019011112586793",26.92,11,0.285,301.32,443.84,58.7,44.7,0.348,296300.49999996,296301.39999996,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382056,588126.00
05/06/2014 09:15,1,2.217,ACTIVE,215.0,421.68,60.00,1399382103,"033051125000150","019011112586793",27.03,11,0.306,301.64,443.02,59.6,41.9,0.093,299137.59999971,299138.59999971,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382058,588127.00
05/06/2014 09:15,1,2.538,ACTIVE,215.3,386.18,60.00,1399382103,"040051121000185","019011112586793",21.36,10,0.260,302.86,448.39,53.9,41.5,0.312,270052.50000013,270053.40000011,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382060,588128.00
05/06/2014 09:15,1,2.772,ACTIVE,215.4,335.11,60.03,1399382103,"040051121000195","019011112586793",27.89,11,0.342,303.05,449.77,76.9,73.4,0.364,272424.70000021,272425.70000021,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382063,588129.00
05/06/2014 09:15,0,2.904,ACTIVE,216.90,348.66,59.954,1399382103,"274151322000083","019011112586793",31.09,16.30,0,338.14,366.40,91.4,86.3,0.358,108731.7,108731.7,94,0,0,0,L,1151911521,0,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382064,588130.00
05/06/2014 09:15,0,3.242,ACTIVE,217.80,357.08,59.959,1399382103,"274151322000076","019011112586793",31.31,17.80,0,339.65,370.60,102.7,97.2,0.393,109418.0,109418.0,96,0,0,0,L,1151911521,0,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382066,588131.00
05/06/2014 09:15,0,2.033,ACTIVE,217.35,440.64,59.938,1399382103,"274151322000094","019011112586793",40.87,17.50,0,418.39,457.47,83.5,78.7,0.318,58417.0,58417.0,95,0,0,0,L,1151911521,0,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382068,588132.00
05/06/2014 09:15,0,3.059,ACTIVE,216.90,358.88,59.917,1399382103,"274151322000052","019011112586793",30.83,16.70,0,337.84,366.70,95.5,90.3,0.354,108653.8,108653.8,96,0,0,0,L,1151911521,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382070,588133.00
05/06/2014 09:15,0,2.984,ACTIVE,217.13,354.07,59.949,1399382103,"274151322000085","019011112586793",30.75,15.50,0,338.74,365.49,93.0,87.8,0.340,108169.7,108169.7,94,0,0,0,L,1151911521,0,124.72,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382071,588134.00
05/06/2014 09:15,0,2.900,ACTIVE,217.13,350.77,59.949,1399382103,"274151322000087","019011112586793",30.67,19.80,0,338.14,364.59,90.0,84.9,0.336,104653.6,104653.6,96,0,0,0,L,1151911521,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382073,588135.00
05/06/2014 09:15,0,3.012,ACTIVE,217.13,349.86,59.954,1399382103,"274151322000088","019011112586793",30.53,15.50,0,337.54,365.19,93.0,87.9,0.340,104378.8,104378.8,96,0,0,0,L,1151911521,0,124.72,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382075,588136.00
05/06/2014 09:15,0,3.133,ACTIVE,217.13,353.77,59.965,1399382103,"274151322000095","019011112586793",31.35,17.30,0,338.14,366.70,99.5,94.1,0.367,108204.5,108204.5,94,0,0,0,L,1151911521,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382076,588137.00
05/06/2014 09:15,0,1.889,ACTIVE,218.26,459.27,59.965,1399382103,"274151322000068","019011112586793",43.16,19.00,0,423.20,471.90,81.6,76.9,0.292,56139.8,56139.8,95,0,0,0,L,1151911521,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382078,588138.00
05/06/2014 09:15,0,3.029,ACTIVE,217.13,357.38,59.959,1399382103,"274151322000054","019011112586793",30.83,16.70,0,338.14,365.49,94.7,89.4,0.354,106969.8,106969.8,96,0,0,0,L,1151911521,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382080,588139.00
05/06/2014 09:15,1,2.905,ACTIVE,215.4,325.46,60.03,1399382103,"040051121000097","019011112586793",28.32,11,0.361,316.60,355.18,81.8,77.6,0.385,279036.20000001,279037.50000002,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382106,588140.00
05/06/2014 09:15,1,2.923,ACTIVE,214.9,325.28,60.03,1399382103,"040051121000095","019011112586793",25.50,11,0.323,317.01,351.94,74.1,69.0,0.349,250290.30000006,250291.50000006,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382108,588141.00
05/06/2014 09:15,1,2.000,ACTIVE,215.0,340.39,60.00,1399382103,"033051125000132","019011112586793",27.02,11,0.323,303.07,449.26,53.7,54.1,0.273,232873.89999952,232874.69999952,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382048,588142.00
05/06/2014 09:15,1,1.972,ACTIVE,215.4,405.49,60.03,1399382103,"033051125000135","019011112586793",27.35,11,0.299,301.69,448.76,53.7,57.9,0.099,229149.59999997,229150.49999995,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382051,588143.00
05/06/2014 09:15,1,2.893,ACTIVE,214.8,325.08,60.00,1399382103,"040051121000116","019011112586793",27.94,9,0.355,317.25,354.44,80.4,75.9,0.379,269998.49999982,269999.79999983,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382054,588144.00
05/06/2014 09:15,1,2.986,ACTIVE,215.1,345.93,60.00,1399382103,"040051121000068","019011112586793",25.45,10,0.334,318.82,352.62,75.6,71.5,0.360,255404.30000003,255405.60000004,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382056,588145.00
05/06/2014 09:15,1,2.265,ACTIVE,215.0,407.26,60.03,1399382103,"033051125000118","019011112586793",26.94,11,0.294,299.26,445.58,60.7,47.4,0.231,296301.39999996,296302.49999996,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382058,588146.00
05/06/2014 09:15,1,2.285,ACTIVE,215.1,430.60,60.03,1399382103,"033051125000150","019011112586793",27.03,11,0.298,299.26,444.87,61.4,70.7,0.090,299138.59999971,299139.59999971,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382060,588147.00
05/06/2014 09:15,1,2.611,ACTIVE,215.2,314.21,60.03,1399382103,"040051121000185","019011112586793",20.79,10,0.338,302.78,448.24,54.0,57.1,0.327,270053.40000011,270054.20000012,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382063,588148.00
05/06/2014 09:15,1,2.852,ACTIVE,214.8,345.57,60.03,1399382103,"040051121000195","019011112586793",27.62,11,0.347,317.22,353.61,78.4,74.3,0.373,272425.70000021,272427.10000019,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382065,588149.00
05/06/2014 09:15,0,2.977,ACTIVE,217.13,356.18,59.965,1399382103,"274151322000083","019011112586793",30.89,16.70,0,337.84,365.49,93.1,87.9,0.367,108733.3,108733.3,95,0,0,0,L,1151911521,0,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382066,588150.00
05/06/2014 09:15,0,3.299,ACTIVE,218.03,353.77,59.981,1399382103,"274151322000076","019011112586793",31.49,17.80,0,339.04,368.50,105.0,99.5,0.402,109419.8,109419.8,97,0,0,0,L,1151911521,0,124.27,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382068,588151.00
05/06/2014 09:15,0,2.098,ACTIVE,217.35,434.93,59.981,1399382103,"274151322000094","019011112586793",40.49,18.70,0,416.59,455.37,86.0,81.0,0.318,58418.4,58418.4,96,0,0,0,L,1151911521,0,123.59,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382070,588152.00
05/06/2014 09:15,0,3.129,ACTIVE,217.35,346.56,59.970,1399382103,"274151322000052","019011112586793",31.01,17.30,0,337.54,366.40,98.3,92.9,0.367,108655.4,108655.4,97,0,0,0,L,1151911521,0,123.59,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382072,588153.00
05/06/2014 09:15,0,3.072,ACTIVE,217.13,348.96,59.944,1399382103,"274151322000085","019011112586793",30.67,15.80,0,338.44,366.40,95.4,90.2,0.354,108171.3,108171.3,95,0,0,0,L,1151911521,0,124.49,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382074,588154.00
05/06/2014 09:15,0,2.969,ACTIVE,217.35,357.08,59.981,1399382103,"274151322000087","019011112586793",30.59,19.80,0,338.14,365.49,92.0,86.9,0.340,104655.2,104655.2,97,0,0,0,L,1151911521,0,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382075,588155.00
05/06/2014 09:15,0,3.053,ACTIVE,216.90,355.28,59.981,1399382103,"274151322000088","019011112586793",30.57,16.70,0,336.34,365.80,94.5,89.3,0.345,104380.4,104380.4,97,0,0,0,L,1151911521,0,124.72,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382077,588156.00
05/06/2014 09:15,0,3.182,ACTIVE,217.13,348.66,59.981,1399382103,"274151322000095","019011112586793",31.31,17.50,0,336.04,367.00,100.7,95.3,0.376,108206.2,108206.2,95,0,0,0,L,1151911521,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382079,588157.00
05/06/2014 09:15,0,1.945,ACTIVE,218.03,456.87,59.986,1399382103,"274151322000068","019011112586793",42.92,20.30,0,444.54,474.60,83.1,78.3,0.296,56141.2,56141.2,96,0,0,0,L,1151911521,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382080,588158.00
05/06/2014 09:15,0,3.037,ACTIVE,217.35,354.67,59.986,1399382103,"274151322000054","019011112586793",31.03,17.50,0,336.04,366.70,95.4,90.2,0.358,106971.5,106971.5,97,0,0,0,L,1151911521,0,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382082,588159.00
05/06/2014 09:15,1,2.928,ACTIVE,215.5,344.21,60.03,1399382103,"040051121000097","019011112586793",28.30,11,0.364,314.45,354.95,82.4,78.1,0.387,279037.50000002,279038.90000006,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382106,588160.00
05/06/2014 09:15,1,2.953,ACTIVE,215.1,338.20,60.00,1399382103,"040051121000095","019011112586793",25.45,11,0.326,317.43,352.47,74.8,70.1,0.349,250291.50000006,250292.70000006,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382108,588161.00
05/06/2014 09:15,1,2.018,ACTIVE,215.0,348.54,60.00,1399382103,"033051125000132","019011112586793",26.97,11,0.259,301.93,448.74,54.1,55.8,0.385,232874.69999952,232875.59999952,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382111,588162.00
05/06/2014 09:15,1,1.989,ACTIVE,215.2,346.55,60.03,1399382103,"033051125000135","019011112586793",27.22,11,0.332,303.18,449.02,53.8,40.8,0.377,229150.49999995,229151.39999993,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382303,588163.00
05/06/2014 09:15,1,2.905,ACTIVE,215.3,336.43,60.00,1399382103,"040051121000116","019011112586793",27.99,9,0.356,316.83,354.23,80.9,76.5,0.382,269999.79999983,270001.19999981,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382307,588164.00
05/06/2014 09:15,1,2.991,ACTIVE,215.4,332.75,60.03,1399382103,"040051121000068","019011112586793",25.58,10,0.335,317.30,352.47,76.1,72.1,0.361,255405.60000004,255406.90000005,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382310,588165.00
05/06/2014 09:15,1,2.275,ACTIVE,215.3,442.92,60.03,1399382103,"033051125000118","019011112586793",27.03,11,0.314,299.03,446.73,61.1,56.8,0.094,296302.49999996,296303.59999996,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382313,588166.00
05/06/2014 09:15,1,2.288,ACTIVE,215.0,350.69,60.03,1399382103,"033051125000150","019011112586793",26.98,11,0.372,300.28,445.59,61.4,70.6,0.289,299139.59999971,299140.59999971,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382317,588167.00
05/06/2014 09:15,1,2.611,ACTIVE,215.2,356.82,60.03,1399382103,"040051121000185","019011112586793",23.56,10,0.315,302.03,448.21,61.2,57.1,0.431,270054.20000012,270055.20000012,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382320,588168.00
05/06/2014 09:15,1,2.841,ACTIVE,215.0,347.86,60.03,1399382103,"040051121000195","019011112586793",27.82,11,0.350,315.95,353.02,78.6,74.9,0.372,272427.10000019,272428.50000023,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382324,588169.00
05/06/2014 09:15,0,2.996,ACTIVE,217.13,357.08,59.986,1399382103,"274151322000083","019011112586793",30.77,17.30,0,336.34,365.49,93.4,88.2,0.362,108735.1,108735.1,96,0,0,0,L,1151911521,0,123.59,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382326,588170.00
05/06/2014 09:15,0,3.326,ACTIVE,217.58,360.38,59.981,1399382103,"274151322000076","019011112586793",31.15,18.00,0,339.65,368.50,104.9,99.3,0.398,109421.8,109421.8,98,0,0,0,L,1151911521,0,124.04,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382329,588171.00
05/06/2014 09:15,0,1.951,ACTIVE,217.13,459.87,59.975,1399382103,"274151322000094","019011112586793",43.08,19.00,0,417.19,470.99,84.9,80.0,0.314,58420.1,58420.1,97,0,0,0,L,1151911521,0,123.59,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382332,588172.00
05/06/2014 09:15,0,3.139,ACTIVE,217.13,358.58,59.970,1399382103,"274151322000052","019011112586793",30.87,17.30,0,336.94,366.70,98.1,92.7,0.367,108657.4,108657.4,98,0,0,0,L,1151911521,0,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382335,588173.00
05/06/2014 09:15,0,3.049,ACTIVE,217.13,354.07,59.986,1399382103,"274151322000085","019011112586793",30.91,16.30,0,338.44,366.40,95.5,90.2,0.354,108173.2,108173.2,96,0,0,0,L,1151911521,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382338,588174.00
05/06/2014 09:15,0,3.025,ACTIVE,217.13,356.78,59.986,1399382103,"274151322000087","019011112586793",30.24,20.30,0,337.84,365.19,92.5,87.4,0.345,104657.0,104657.0,98,0,0,0,L,1151911521,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382340,588175.00
05/06/2014 09:15,0,3.061,ACTIVE,216.67,354.97,60.007,1399382103,"274151322000088","019011112586793",30.83,16.30,0,337.54,365.19,95.6,90.4,0.349,104382.3,104382.3,98,0,0,0,L,1151911521,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382343,588176.00
05/06/2014 09:15,0,3.213,ACTIVE,216.90,356.18,59.970,1399382103,"274151322000095","019011112586793",31.43,18.30,0,337.54,367.00,102.2,96.7,0.376,108208.3,108208.3,96,0,0,0,L,1151911521,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382346,588177.00
05/06/2014 09:15,0,1.854,ACTIVE,218.26,459.87,59.981,1399382103,"274151322000068","019011112586793",43.56,20.30,0,439.74,474.30,82.7,77.9,0.305,56142.9,56142.9,97,0,0,0,L,1151911521,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382349,588178.00
05/06/2014 09:15,0,3.096,ACTIVE,217.13,346.86,59.954,1399382103,"274151322000054","019011112586793",30.77,17.00,0,337.84,366.10,96.4,91.1,0.358,106973.5,106973.5,98,0,0,0,L,1151911521,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399382352,588179.00
05/06/2014 09:30,1,3.371,ACTIVE,216.6,324.95,60.03,1399383003,"040051121000097","019011112586793",28.10,11,0.415,316.80,358.85,94.2,89.5,0.438,279038.90000006,279055.30000004,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383006,588180.00
05/06/2014 09:30,1,3.367,ACTIVE,215.7,351.40,60.03,1399383003,"040051121000095","019011112586793",25.53,11,0.375,318.02,354.77,85.5,80.7,0.396,250292.70000006,250307.40000006,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383009,588181.00
05/06/2014 09:30,1,2.331,ACTIVE,216.2,379.67,60.03,1399383003,"033051125000132","019011112586793",27.01,12,0.377,299.98,449.66,62.6,67.9,0.204,232875.59999952,232886.29999952,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383011,588182.00
05/06/2014 09:30,1,2.310,ACTIVE,216.2,326.16,60.03,1399383003,"033051125000135","019011112586793",26.92,13,0.378,301.29,449.02,61.9,70.1,0.376,229151.39999993,229161.99999995,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383013,588183.00
05/06/2014 09:30,1,3.369,ACTIVE,215.7,339.71,60.03,1399383003,"040051121000116","019011112586793",27.89,10,0.415,317.24,358.75,93.5,89.1,0.433,270001.19999981,270017.29999983,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383015,588184.00
05/06/2014 09:30,1,3.461,ACTIVE,216.4,336.32,60.03,1399383003,"040051121000068","019011112586793",25.34,11,0.386,317.33,356.34,87.2,83.2,0.407,255406.90000005,255421.90000005,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383017,588185.00
05/06/2014 09:30,1,2.511,ACTIVE,215.6,348.73,60.03,1399383003,"033051125000118","019011112586793",41.49,12,0.468,299.81,450.34,103.6,100.6,0.480,296303.59999996,296318.79999996,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383020,588186.00
05/06/2014 09:30,1,2.512,ACTIVE,215.9,352.40,60.00,1399383003,"033051125000150","019011112586793",41.89,11,0.471,299.60,449.49,104.7,101.2,0.485,299140.59999971,299156.19999973,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383022,588187.00
05/06/2014 09:30,1,3.048,ACTIVE,215.9,324.79,60.03,1399383003,"040051121000185","019011112586793",28.42,11,0.379,298.29,441.50,86.2,81.5,0.403,270055.20000012,270069.6000001,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383024,588188.00
05/06/2014 09:30,1,3.339,ACTIVE,215.9,334.53,60.00,1399383003,"040051121000195","019011112586793",27.71,12,0.409,317.31,356.99,92.0,87.9,0.430,272428.50000023,272444.10000019,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383026,588189.00
05/06/2014 09:30,0,3.475,ACTIVE,216.00,350.47,59.975,1399383003,"274151322000083","019011112586793",30.73,19.80,0,335.14,371.81,108.0,102.3,0.424,108753.5,108753.5,97,0,0,0,L,1151911521,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383028,588190.00
05/06/2014 09:30,0,3.764,ACTIVE,217.35,357.98,59.981,1399383003,"274151322000076","019011112586793",31.41,20.70,0,339.34,376.01,119.7,113.6,0.460,109442.4,109442.4,99,0,0,0,L,1151911521,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383030,588191.00
05/06/2014 09:30,0,2.340,ACTIVE,216.22,447.55,59.970,1399383003,"274151322000094","019011112586793",41.35,22.00,0,417.79,474.60,97.1,91.8,0.367,58436.7,58436.7,98,0,0,0,L,1151911521,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383032,588192.00
05/06/2014 09:30,0,3.576,ACTIVE,216.67,352.57,59.981,1399383003,"274151322000052","019011112586793",30.89,19.50,0,335.44,373.01,111.9,106.1,0.415,108676.5,108676.5,99,0,0,0,L,1151911521,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383033,588193.00
05/06/2014 09:30,0,3.547,ACTIVE,216.45,350.47,59.975,1399383003,"274151322000085","019011112586793",30.45,19.30,0,337.84,372.11,109.4,103.6,0.407,108191.9,108191.9,97,0,0,0,L,1151911521,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383035,588194.00
05/06/2014 09:30,0,3.465,ACTIVE,216.45,346.86,59.975,1399383003,"274151322000087","019011112586793",30.02,23.80,0,337.84,371.51,105.3,99.7,0.398,104674.9,104674.9,99,0,0,0,L,1151911521,0,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383037,588195.00
05/06/2014 09:30,0,3.564,ACTIVE,216.22,360.99,59.975,1399383003,"274151322000088","019011112586793",30.30,19.00,0,337.24,372.71,109.3,103.6,0.402,104400.8,104400.8,99,0,0,0,L,1151911521,0,124.49,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383038,588196.00
05/06/2014 09:30,0,3.732,ACTIVE,216.45,357.08,59.975,1399383003,"274151322000095","019011112586793",30.95,20.70,0,335.74,373.01,116.9,110.9,0.433,108228.1,108228.1,97,0,0,0,L,1151911521,0,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383040,588197.00
05/06/2014 09:30,0,2.375,ACTIVE,217.58,438.53,59.970,1399383003,"274151322000068","019011112586793",41.27,23.30,0,420.50,475.50,99.6,94.2,0.376,56159.4,56159.4,98,0,0,0,L,1151911521,0,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383042,588198.00
05/06/2014 09:30,0,3.535,ACTIVE,216.67,356.78,59.975,1399383003,"274151322000054","019011112586793",30.73,19.80,0,336.64,370.90,110.0,104.3,0.415,106992.1,106992.1,99,0,0,0,L,1151911521,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383044,588199.00
05/06/2014 09:31,1,3.330,ACTIVE,215.5,322.08,59.96,1399383061,"040051121000097","019011112586793",28.05,11,0.413,317.71,359.82,92.9,88.6,0.432,279055.30000004,279058.20000002,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383064,588200.00
05/06/2014 09:31,1,3.297,ALERT,215.1,324.47,59.96,1399383061,"040051121000095","019011112586793",25.55,12,0.368,317.48,355.73,83.8,79.1,0.387,250307.40000006,250310.00000006,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399383067,588201.00
05/06/2014 09:31,1,2.284,ACTIVE,215.1,409.25,59.96,1399383061,"033051125000132","019011112586793",27.03,12,0.319,299.64,449.60,61.4,55.1,0.123,232886.29999952,232888.19999952,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383007,588202.00
05/06/2014 09:31,1,2.265,ACTIVE,215.6,330.67,59.96,1399383061,"033051125000135","019011112586793",26.92,13,0.348,301.08,447.41,60.6,59.3,0.394,229161.99999995,229163.89999993,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383010,588203.00
05/06/2014 09:31,1,3.310,ACTIVE,215.4,323.08,59.96,1399383061,"040051121000116","019011112586793",27.83,10,0.407,317.01,358.06,91.6,87.3,0.424,270017.29999983,270020.09999978,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383012,588204.00
05/06/2014 09:31,1,3.375,ACTIVE,215.2,323.06,59.96,1399383061,"040051121000068","019011112586793",25.38,11,0.378,318.50,356.19,85.2,81.3,0.396,255421.90000005,255424.70000006,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383014,588205.00
05/06/2014 09:31,1,2.441,ACTIVE,215.5,343.30,59.96,1399383061,"033051125000118","019011112586793",41.60,12,0.455,316.22,362.56,101.0,97.6,0.471,296318.79999996,296322.09999996,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383140,588206.00
05/06/2014 09:31,1,2.464,ACTIVE,215.9,343.05,59.96,1399383061,"033051125000150","019011112586793",41.50,11,0.456,317.07,362.75,101.7,98.2,0.470,299156.19999973,299159.49999974,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383143,588207.00
05/06/2014 09:31,1,2.981,ACTIVE,215.2,331.08,60.00,1399383061,"040051121000185","019011112586793",28.45,11,0.373,318.99,357.36,84.4,80.0,0.395,270069.6000001,270072.20000012,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383145,588208.00
05/06/2014 09:31,1,3.279,ACTIVE,215.3,338.67,59.96,1399383061,"040051121000195","019011112586793",27.62,12,0.400,317.60,357.36,90.1,86.0,0.421,272444.10000019,272447.10000019,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383147,588209.00
05/06/2014 09:31,0,3.428,ACTIVE,216.22,348.36,59.922,1399383061,"274151322000083","019011112586793",30.67,20.00,0,335.44,373.61,106.3,100.7,0.420,108756.9,108756.9,98,0,0,0,L,1151911521,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383149,588210.00
05/06/2014 09:31,0,3.773,ACTIVE,217.13,356.18,59.928,1399383061,"274151322000076","019011112586793",30.87,20.70,0,338.74,382.33,118.0,112.0,0.451,109446.2,109446.2,100,0,0,0,L,1151911521,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383151,588211.00
05/06/2014 09:31,0,2.270,ACTIVE,216.45,446.65,59.928,1399383061,"274151322000094","019011112586793",41.94,21.50,0,421.40,464.08,96.4,91.1,0.362,58439.8,58439.8,99,0,0,0,L,1151911521,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383152,588212.00
05/06/2014 09:31,0,3.570,ACTIVE,216.45,350.47,59.901,1399383061,"274151322000052","019011112586793",30.51,20.30,0,334.54,373.31,110.3,104.6,0.415,108680.1,108680.1,100,0,0,0,L,1151911521,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383154,588213.00
05/06/2014 09:31,0,3.488,ACTIVE,216.45,351.97,59.901,1399383061,"274151322000085","019011112586793",30.26,19.50,0,337.54,372.41,106.9,101.2,0.402,108195.3,108195.3,98,0,0,0,L,1151911521,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383156,588214.00
05/06/2014 09:31,0,3.381,ACTIVE,216.45,346.56,59.938,1399383061,"274151322000087","019011112586793",29.76,24.30,0,336.64,369.40,101.8,96.3,0.389,104678.2,104678.2,100,0,0,0,L,1151911521,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383158,588215.00
05/06/2014 09:31,0,3.428,ACTIVE,216.22,360.99,59.928,1399383061,"274151322000088","019011112586793",30.32,18.70,0,335.74,373.01,105.2,99.6,0.384,104404.2,104404.2,100,0,0,0,L,1151911521,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383160,588216.00
05/06/2014 09:31,0,3.578,ACTIVE,216.22,360.69,59.933,1399383061,"274151322000095","019011112586793",30.99,21.00,0,334.84,378.42,112.3,106.5,0.415,108231.7,108231.7,98,0,0,0,L,1151911521,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383161,588217.00
05/06/2014 09:31,0,2.318,ACTIVE,217.58,439.74,59.933,1399383061,"274151322000068","019011112586793",40.45,24.00,0,424.11,472.20,95.2,89.9,0.354,56162.5,56162.5,99,0,0,0,L,1151911521,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383163,588218.00
05/06/2014 09:31,0,3.438,ACTIVE,216.45,347.46,59.933,1399383061,"274151322000054","019011112586793",30.55,20.00,0,334.54,372.41,106.5,100.8,0.402,106995.5,106995.5,100,0,0,0,L,1151911521,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383165,588219.00
05/06/2014 09:47,1,3.394,ACTIVE,215.0,334.21,60.03,1399384070,"040051121000097","019011112586793",27.91,12,0.419,316.80,358.56,94.3,89.8,0.438,279058.20000002,279080.00000003,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384074,588220.00
05/06/2014 09:47,1,3.360,ACTIVE,214.6,340.37,60.00,1399384070,"040051121000095","019011112586793",25.37,13,0.375,316.37,355.18,84.8,80.1,0.394,250310.00000006,250329.40000006,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384077,588221.00
05/06/2014 09:47,1,2.303,ACTIVE,215.4,434.94,60.03,1399384070,"033051125000132","019011112586793",27.03,13,0.313,299.20,448.93,61.9,56.7,0.091,232888.19999952,232902.29999952,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384080,588222.00
05/06/2014 09:47,1,2.279,ACTIVE,215.2,376.69,60.03,1399384070,"033051125000135","019011112586793",27.01,13,0.373,299.80,448.99,61.2,68.8,0.206,229163.89999993,229177.99999995,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384083,588223.00
05/06/2014 09:47,1,3.330,ACTIVE,214.4,339.96,60.03,1399384070,"040051121000116","019011112586793",27.81,11,0.409,315.84,357.55,92.1,87.5,0.433,270020.09999978,270041.39999979,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384085,588224.00
05/06/2014 09:47,1,3.392,ACTIVE,215.1,347.89,60.03,1399384070,"040051121000068","019011112586793",25.34,11,0.380,316.72,355.55,85.5,81.4,0.404,255424.70000006,255444.50000001,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383257,588225.00
05/06/2014 09:47,1,2.468,ACTIVE,214.4,334.15,60.03,1399384070,"033051125000118","019011112586793",41.63,13,0.464,314.94,359.67,102.2,98.8,0.481,296322.09999996,296346.29999996,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383260,588226.00
05/06/2014 09:47,1,2.473,ACTIVE,215.2,347.67,60.03,1399384070,"033051125000150","019011112586793",41.77,13,0.461,316.36,362.06,102.7,98.6,0.479,299159.49999974,299183.79999969,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383262,588227.00
05/06/2014 09:47,1,3.149,ACTIVE,215.3,336.73,60.03,1399384070,"040051121000185","019011112586793",27.94,12,0.386,317.79,355.93,87.5,83.0,0.409,270072.20000012,270092.30000014,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383265,588228.00
05/06/2014 09:47,1,3.316,ACTIVE,214.4,332.10,60.03,1399384070,"040051121000195","019011112586793",27.51,13,0.406,316.47,357.98,90.7,86.8,0.424,272447.10000019,272468.30000024,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383267,588229.00
05/06/2014 09:47,0,3.434,ACTIVE,215.54,345.66,60.002,1399384070,"274151322000083","019011112586793",30.69,21.80,0,333.93,368.80,106.7,101.1,0.424,108781.8,108781.8,99,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383269,588230.00
05/06/2014 09:47,0,3.744,ACTIVE,216.45,349.86,59.949,1399384070,"274151322000076","019011112586793",30.81,21.80,0,333.63,373.91,116.7,110.7,0.451,109473.7,109473.7,101,0,0,0,L,1151911521,0,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383270,588231.00
05/06/2014 09:47,0,2.320,ACTIVE,215.32,441.24,59.981,1399384070,"274151322000094","019011112586793",41.19,24.30,0,411.78,473.70,97.3,92.0,0.367,58462.3,58462.3,100,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383272,588232.00
05/06/2014 09:47,0,3.514,ACTIVE,215.32,353.47,59.959,1399384070,"274151322000052","019011112586793",30.75,21.50,0,333.63,369.40,109.3,103.6,0.415,108705.9,108705.9,101,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383274,588233.00
05/06/2014 09:47,0,3.463,ACTIVE,215.54,354.37,59.981,1399384070,"274151322000085","019011112586793",30.34,21.00,0,333.93,369.10,106.3,100.6,0.402,108220.4,108220.4,99,0,0,0,L,1151911521,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383275,588234.00
05/06/2014 09:47,0,3.381,ACTIVE,215.32,351.97,59.975,1399384070,"274151322000087","019011112586793",29.70,27.30,0,334.24,368.80,101.8,96.3,0.398,104702.3,104702.3,101,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383277,588235.00
05/06/2014 09:47,0,3.418,ACTIVE,215.09,346.56,59.991,1399384070,"274151322000088","019011112586793",30.32,21.00,0,333.93,369.70,104.9,99.3,0.389,104429.1,104429.1,101,0,0,0,L,1151911521,0,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383279,588236.00
05/06/2014 09:47,0,3.576,ACTIVE,215.32,359.78,59.975,1399384070,"274151322000095","019011112586793",30.91,22.30,0,333.93,370.90,111.9,106.1,0.420,108258.4,108258.4,99,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383281,588237.00
05/06/2014 09:47,0,2.219,ACTIVE,216.22,440.64,59.975,1399384070,"274151322000068","019011112586793",41.63,25.80,0,419.00,480.61,93.9,88.7,0.349,56184.8,56184.8,100,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383282,588238.00
05/06/2014 09:47,0,3.379,ACTIVE,215.54,357.08,59.986,1399384070,"274151322000054","019011112586793",30.63,21.50,0,333.63,370.00,104.7,99.2,0.384,107020.7,107020.7,101,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399383284,588239.00
05/06/2014 10:00,1,2.811,ACTIVE,214.9,323.18,60.03,1399384803,"040051121000097","019011112586793",28.02,12,0.345,299.11,451.61,78.4,73.9,0.371,279080.00000003,279095.60000005,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384805,588240.00
05/06/2014 10:00,1,2.789,ACTIVE,214.6,328.11,60.03,1399384803,"040051121000095","019011112586793",25.51,13,0.308,297.89,448.57,70.8,65.8,0.333,250329.40000006,250343.30000006,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384807,588241.00
05/06/2014 10:00,1,1.935,ACTIVE,214.3,413.57,60.03,1399384803,"033051125000132","019011112586793",28.00,13,0.278,300.73,449.04,53.9,46.9,0.085,232902.29999952,232912.79999952,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384810,588242.00
05/06/2014 10:00,1,1.913,ACTIVE,215.0,393.99,60.03,1399384803,"033051125000135","019011112586793",28.30,14,0.281,300.69,449.03,53.9,43.3,0.246,229177.99999995,229188.39999993,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384812,588243.00
05/06/2014 10:00,1,2.810,ACTIVE,214.2,328.99,60.03,1399384803,"040051121000116","019011112586793",27.70,11,0.341,298.82,449.92,77.4,72.7,0.366,270041.39999979,270056.59999978,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384814,588244.00
05/06/2014 10:00,1,2.846,ACTIVE,214.9,341.46,60.03,1399384803,"040051121000068","019011112586793",25.21,12,0.314,302.69,449.98,71.4,67.2,0.342,255444.50000001,255458.40000005,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384817,588245.00
05/06/2014 10:00,1,2.073,ACTIVE,214.6,322.60,60.03,1399384803,"033051125000118","019011112586793",41.62,13,0.387,315.51,359.87,85.8,82.5,0.401,296346.29999996,296363.69999996,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384819,588246.00
05/06/2014 10:00,1,2.097,ACTIVE,215.5,326.32,60.03,1399384803,"033051125000150","019011112586793",41.52,13,0.386,315.77,361.10,86.6,82.9,0.408,299183.79999969,299201.0999997,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384821,588247.00
05/06/2014 10:00,1,2.853,ACTIVE,215.5,426.35,60.03,1399384803,"040051121000185","019011112586793",18.91,13,0.257,300.44,449.77,53.7,53.8,0.076,270092.30000014,270106.30000014,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384823,588248.00
05/06/2014 10:00,1,2.779,ACTIVE,214.9,347.00,60.03,1399384803,"040051121000195","019011112586793",27.49,13,0.337,301.56,451.05,76.0,72.0,0.363,272468.30000024,272483.30000024,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384825,588249.00
05/06/2014 10:00,0,2.934,ACTIVE,216.00,354.67,59.965,1399384803,"274151322000083","019011112586793",30.53,22.00,0,328.22,379.32,90.7,85.7,0.367,108799.6,108799.6,100,0,0,0,L,1151911521,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384827,588250.00
05/06/2014 10:00,0,3.152,ACTIVE,216.90,358.28,59.986,1399384803,"274151322000076","019011112586793",31.05,22.50,0,334.54,369.70,99.1,93.8,0.380,109493.3,109493.3,102,0,0,0,L,1151911521,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384829,588251.00
