ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 10:00,0,1.836,ACTIVE,216.45,455.67,59.981,1399384803,"274151322000094","019011112586793",42.74,23.00,0,413.29,482.12,79.2,74.5,0.296,58478.2,58478.2,101,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384831,588252.00
05/06/2014 10:00,0,2.990,ACTIVE,215.77,354.97,59.996,1399384803,"274151322000052","019011112586793",30.83,22.00,0,329.43,379.32,93.4,88.2,0.349,108724.2,108724.2,102,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384833,588253.00
05/06/2014 10:00,0,2.957,ACTIVE,216.45,355.58,59.991,1399384803,"274151322000085","019011112586793",30.43,21.80,0,330.63,379.32,91.2,86.1,0.340,108238.2,108238.2,100,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384834,588254.00
05/06/2014 10:00,0,2.934,ACTIVE,216.00,345.06,59.996,1399384803,"274151322000087","019011112586793",29.52,29.00,0,329.73,379.62,87.6,82.7,0.331,104719.4,104719.4,102,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384836,588255.00
05/06/2014 10:00,0,2.934,ACTIVE,215.54,345.66,60.018,1399384803,"274151322000088","019011112586793",30.42,20.70,0,330.33,379.02,90.4,85.3,0.323,104446.7,104446.7,102,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384838,588256.00
05/06/2014 10:00,0,3.092,ACTIVE,216.00,346.26,59.991,1399384803,"274151322000095","019011112586793",31.01,23.30,0,333.63,369.40,97.1,91.8,0.358,108277.4,108277.4,100,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384780,588257.00
05/06/2014 10:00,0,1.938,ACTIVE,216.90,449.65,59.975,1399384803,"274151322000068","019011112586793",42.04,24.80,0,414.79,483.02,81.3,76.6,0.309,56200.8,56200.8,101,0,0,0,L,1151911521,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384782,588258.00
05/06/2014 10:00,0,3.010,ACTIVE,216.00,357.38,59.991,1399384803,"274151322000054","019011112586793",30.28,22.30,0,329.43,379.32,92.2,87.1,0.349,107038.6,107038.6,102,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384783,588259.00
05/06/2014 10:00,1,2.943,ACTIVE,214.8,342.02,60.03,1399384803,"040051121000097","019011112586793",27.90,13,0.361,315.58,354.40,81.7,77.5,0.383,279095.60000005,279096.80000004,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384805,588260.00
05/06/2014 10:00,1,2.938,ACTIVE,215.0,327.66,60.03,1399384803,"040051121000095","019011112586793",25.21,13,0.322,316.88,350.31,73.7,69.0,0.346,250343.30000006,250344.40000006,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384808,588261.00
05/06/2014 10:00,1,2.015,ACTIVE,215.1,386.10,60.00,1399384803,"033051125000132","019011112586793",26.98,13,0.263,300.08,448.96,54.1,43.0,0.319,232912.79999952,232913.59999952,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384810,588262.00
05/06/2014 10:00,1,2.005,ACTIVE,215.1,333.64,60.03,1399384803,"033051125000135","019011112586793",26.97,14,0.341,303.07,448.59,53.8,53.0,0.338,229188.39999993,229189.19999994,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384812,588263.00
05/06/2014 10:00,1,2.939,ACTIVE,214.7,323.38,60.07,1399384803,"040051121000116","019011112586793",27.76,11,0.360,316.89,353.85,81.1,76.9,0.379,270056.59999978,270057.89999979,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384814,588264.00
05/06/2014 10:00,1,2.985,ACTIVE,215.2,324.02,60.03,1399384803,"040051121000068","019011112586793",25.21,12,0.330,316.08,352.30,74.9,70.8,0.353,255458.40000005,255459.60000004,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384817,588265.00
05/06/2014 10:00,1,2.175,ACTIVE,215.0,331.24,60.07,1399384803,"033051125000118","019011112586793",41.60,13,0.405,316.26,355.13,90.0,86.9,0.422,296363.69999996,296365.09999996,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384819,588266.00
05/06/2014 10:00,1,2.180,ACTIVE,215.3,332.27,60.03,1399384803,"033051125000150","019011112586793",41.99,13,0.407,315.70,358.20,91.1,87.0,0.431,299201.0999997,299202.5999997,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384821,588267.00
05/06/2014 10:00,1,3.003,ACTIVE,215.2,322.87,60.03,1399384803,"040051121000185","019011112586793",18.21,13,0.279,302.61,448.61,54.4,53.0,0.356,270106.30000014,270107.10000009,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384823,588268.00
05/06/2014 10:00,1,2.950,ACTIVE,214.5,322.77,60.03,1399384803,"040051121000195","019011112586793",27.40,13,0.357,316.61,352.23,80.4,76.4,0.381,272483.30000024,272484.60000019,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384826,588269.00
05/06/2014 10:00,0,3.107,ACTIVE,216.00,356.18,59.981,1399384803,"274151322000083","019011112586793",30.43,22.00,0,333.33,364.29,95.8,90.6,0.376,108801.1,108801.1,101,0,0,0,L,1151911521,0,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384827,588270.00
05/06/2014 10:00,0,3.350,ACTIVE,216.90,357.08,59.986,1399384803,"274151322000076","019011112586793",30.99,22.50,0,335.74,366.70,105.0,99.4,0.402,109494.9,109494.9,103,0,0,0,L,1151911521,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384829,588271.00
05/06/2014 10:00,0,2.146,ACTIVE,216.22,427.11,59.986,1399384803,"274151322000094","019011112586793",40.26,24.00,0,417.79,478.81,87.2,82.2,0.336,58479.6,58479.6,102,0,0,0,L,1151911521,0,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384831,588272.00
05/06/2014 10:00,0,3.213,ACTIVE,216.00,354.37,59.996,1399384803,"274151322000052","019011112586793",30.55,22.30,0,334.24,364.89,99.4,94.0,0.376,108725.7,108725.7,103,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384832,588273.00
05/06/2014 10:00,0,3.121,ACTIVE,216.45,352.27,60.002,1399384803,"274151322000085","019011112586793",30.69,21.50,0,335.44,364.59,97.1,91.8,0.358,108239.7,108239.7,101,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384834,588274.00
05/06/2014 10:00,0,3.098,ACTIVE,216.45,346.86,59.991,1399384803,"274151322000087","019011112586793",29.74,29.50,0,334.54,363.69,93.3,88.1,0.349,104720.8,104720.8,103,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384836,588275.00
05/06/2014 10:00,0,3.119,ACTIVE,216.00,350.17,59.991,1399384803,"274151322000088","019011112586793",30.34,21.00,0,334.24,364.59,95.9,90.6,0.349,104448.2,104448.2,103,0,0,0,L,1151911521,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384838,588276.00
05/06/2014 10:00,0,3.289,ACTIVE,216.00,350.77,59.986,1399384803,"274151322000095","019011112586793",30.87,23.50,0,334.24,365.80,102.8,97.3,0.380,108278.9,108278.9,101,0,0,0,L,1151911521,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384840,588277.00
05/06/2014 10:00,0,2.045,ACTIVE,217.13,446.95,59.996,1399384803,"274151322000068","019011112586793",42.18,25.80,0,432.22,463.78,88.3,83.3,0.327,56202.1,56202.1,102,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384778,588278.00
05/06/2014 10:00,0,3.166,ACTIVE,216.00,352.27,60.002,1399384803,"274151322000054","019011112586793",30.63,22.50,0,333.93,365.19,98.2,92.8,0.380,107040.1,107040.1,103,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384780,588279.00
05/06/2014 10:00,1,3.086,ACTIVE,215.0,340.60,60.07,1399384804,"040051121000097","019011112586793",28.04,13,0.381,316.86,355.54,86.1,81.6,0.404,279096.80000004,279098.30000004,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384806,588280.00
05/06/2014 10:00,1,3.091,ACTIVE,214.6,323.06,60.03,1399384804,"040051121000095","019011112586793",25.40,13,0.342,317.15,351.83,78.1,73.2,0.367,250344.40000006,250345.60000006,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384809,588281.00
05/06/2014 10:00,1,2.135,ACTIVE,214.8,399.68,60.03,1399384804,"033051125000132","019011112586793",26.95,13,0.277,303.22,439.57,57.2,49.8,0.248,232913.59999952,232914.49999952,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384811,588282.00
05/06/2014 10:00,1,2.121,ACTIVE,215.1,406.12,60.03,1399384804,"033051125000135","019011112586793",26.95,14,0.277,302.90,448.45,56.9,44.5,0.284,229189.19999994,229190.09999998,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384813,588283.00
05/06/2014 10:00,1,3.115,ACTIVE,214.4,349.63,60.03,1399384804,"040051121000116","019011112586793",27.79,11,0.382,316.08,354.64,86.1,81.6,0.407,270057.89999979,270059.29999983,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384815,588284.00
05/06/2014 10:00,1,3.176,ACTIVE,215.0,346.15,60.07,1399384804,"040051121000068","019011112586793",25.41,12,0.355,317.34,353.24,80.3,76.1,0.380,255459.60000004,255460.80000003,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384818,588285.00
05/06/2014 10:00,1,2.340,ACTIVE,214.2,328.57,60.03,1399384804,"033051125000118","019011112586793",41.73,13,0.439,315.20,357.08,97.2,93.6,0.455,296365.09999996,296366.69999996,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384820,588286.00
05/06/2014 10:00,1,2.364,ACTIVE,215.6,334.26,60.07,1399384804,"033051125000150","019011112586793",41.77,13,0.440,314.82,359.56,98.3,94.6,0.455,299202.5999997,299204.19999972,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384822,588287.00
05/06/2014 10:00,1,3.087,ACTIVE,214.6,346.84,60.07,1399384804,"040051121000185","019011112586793",27.70,12,0.375,302.75,448.19,85.1,80.5,0.397,270107.10000009,270108.4000001,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384825,588288.00
05/06/2014 10:00,1,3.164,ACTIVE,215.4,324.93,60.03,1399384804,"040051121000195","019011112586793",27.63,13,0.388,316.71,354.77,87.0,83.2,0.407,272484.60000019,272485.9000002,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384952,588289.00
05/06/2014 10:00,0,3.330,ACTIVE,216.00,354.67,59.996,1399384804,"274151322000083","019011112586793",30.61,22.30,0,334.54,367.00,103.2,97.7,0.411,108802.8,108802.8,102,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384953,588290.00
05/06/2014 10:00,0,3.582,ACTIVE,216.90,346.86,59.986,1399384804,"274151322000076","019011112586793",31.23,22.80,0,336.04,370.30,113.2,107.4,0.433,109496.7,109496.7,104,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384955,588291.00
05/06/2014 10:00,0,2.238,ACTIVE,216.22,437.03,59.991,1399384804,"274151322000094","019011112586793",41.25,24.30,0,416.89,457.47,94.9,89.7,0.358,58481.1,58481.1,103,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384957,588292.00
05/06/2014 10:00,0,3.439,ACTIVE,216.00,357.98,59.991,1399384804,"274151322000052","019011112586793",30.71,21.80,0,334.24,367.90,106.9,101.3,0.402,108727.5,108727.5,104,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384959,588293.00
05/06/2014 10:00,0,3.340,ACTIVE,216.22,356.48,59.991,1399384804,"274151322000085","019011112586793",30.87,22.00,0,334.84,367.90,104.3,98.7,0.389,108241.4,108241.4,102,0,0,0,L,1151911521,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384960,588294.00
05/06/2014 10:00,0,3.311,ACTIVE,216.22,346.56,59.986,1399384804,"274151322000087","019011112586793",29.94,29.80,0,335.14,367.00,100.3,94.9,0.380,104722.5,104722.5,104,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384962,588295.00
05/06/2014 10:00,0,3.359,ACTIVE,216.00,345.96,59.991,1399384804,"274151322000088","019011112586793",30.36,21.30,0,334.54,367.90,103.2,97.7,0.380,104449.9,104449.9,104,0,0,0,L,1151911521,0,124.04,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384964,588296.00
05/06/2014 10:00,0,3.555,ACTIVE,216.00,352.57,59.996,1399384804,"274151322000095","019011112586793",30.77,23.00,0,334.24,369.10,110.8,105.0,0.407,108280.8,108280.8,102,0,0,0,L,1151911521,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384778,588297.00
05/06/2014 10:00,0,2.141,ACTIVE,217.13,452.36,59.991,1399384804,"274151322000068","019011112586793",42.70,25.00,0,431.92,469.79,92.4,87.3,0.340,56203.6,56203.6,103,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384780,588298.00
05/06/2014 10:00,0,3.365,ACTIVE,216.45,345.96,59.996,1399384804,"274151322000054","019011112586793",30.57,22.80,0,334.54,367.90,104.1,98.5,0.393,107041.8,107041.8,104,0,0,0,L,1151911521,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384782,588299.00
05/06/2014 10:00,1,3.305,ACTIVE,215.4,329.02,60.00,1399384804,"040051121000097","019011112586793",28.09,13,0.410,316.38,357.80,92.3,88.0,0.427,279098.30000004,279099.80000004,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384806,588300.00
05/06/2014 10:00,1,3.319,ACTIVE,215.2,324.71,60.00,1399384804,"040051121000095","019011112586793",25.30,13,0.367,316.15,354.79,83.5,78.7,0.386,250345.60000006,250347.00000006,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384809,588301.00
05/06/2014 10:00,1,2.288,ACTIVE,215.8,407.73,60.00,1399384804,"033051125000132","019011112586793",26.94,13,0.306,300.76,445.16,61.3,47.5,0.341,232914.49999952,232915.49999952,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384811,588302.00
05/06/2014 10:00,1,2.281,ACTIVE,216.1,332.24,60.00,1399384804,"033051125000135","019011112586793",26.95,14,0.369,301.89,444.64,61.1,66.5,0.349,229190.09999998,229191.09999998,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384813,588303.00
05/06/2014 10:00,1,3.350,ACTIVE,215.0,352.49,60.00,1399384804,"040051121000116","019011112586793",27.83,11,0.412,315.84,356.80,92.8,88.2,0.433,270059.29999983,270060.79999983,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384815,588304.00
05/06/2014 10:00,1,3.421,ACTIVE,215.3,349.51,60.00,1399384804,"040051121000068","019011112586793",25.40,12,0.382,316.97,354.79,86.4,82.1,0.404,255460.80000003,255462.10000004,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384817,588305.00
05/06/2014 10:00,1,2.502,ACTIVE,215.2,323.78,60.03,1399384804,"033051125000118","019011112586793",41.95,13,0.471,314.75,360.36,104.4,101.3,0.478,296366.69999996,296368.29999996,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384820,588306.00
05/06/2014 10:00,1,2.541,ACTIVE,215.3,320.94,60.00,1399384804,"033051125000150","019011112586793",41.83,13,0.474,316.31,360.41,105.8,101.6,0.490,299204.19999972,299205.89999971,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384822,588307.00
05/06/2014 10:00,1,3.289,ACTIVE,215.4,332.40,60.00,1399384804,"040051121000185","019011112586793",28.05,13,0.407,318.04,357.98,91.8,87.4,0.423,270108.4000001,270109.80000014,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384824,588308.00
05/06/2014 10:00,1,3.464,ACTIVE,215.1,352.22,60.00,1399384804,"040051121000195","019011112586793",27.35,13,0.419,317.76,357.05,94.2,89.8,0.442,272485.9000002,272487.4000002,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384827,588309.00
05/06/2014 10:00,0,3.592,ACTIVE,216.00,360.69,59.954,1399384804,"274151322000083","019011112586793",30.69,22.30,0,334.84,368.50,111.6,105.8,0.442,108804.5,108804.5,103,0,0,0,L,1151911521,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384828,588310.00
05/06/2014 10:00,0,3.893,ACTIVE,216.90,362.49,59.938,1399384804,"274151322000076","019011112586793",30.97,22.80,0,338.44,371.81,122.1,115.9,0.468,109498.7,109498.7,105,0,0,0,L,1151911521,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384830,588311.00
05/06/2014 10:00,0,2.254,ACTIVE,216.00,454.76,59.965,1399384804,"274151322000094","019011112586793",43.12,24.00,0,425.31,472.50,98.4,93.1,0.367,58482.7,58482.7,104,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384832,588312.00
05/06/2014 10:00,0,3.738,ACTIVE,216.22,358.88,59.949,1399384804,"274151322000052","019011112586793",30.40,23.30,0,334.84,369.40,115.0,109.1,0.438,108729.3,108729.3,105,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384833,588313.00
05/06/2014 10:00,0,3.656,ACTIVE,216.67,358.58,59.954,1399384804,"274151322000085","019011112586793",30.45,22.00,0,336.04,369.40,112.6,106.8,0.420,108243.2,108243.2,103,0,0,0,L,1151911521,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384835,588314.00
05/06/2014 10:00,0,3.582,ACTIVE,216.67,350.17,59.959,1399384804,"274151322000087","019011112586793",29.92,30.00,0,335.74,368.80,108.5,102.8,0.411,104724.2,104724.2,105,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384837,588315.00
05/06/2014 10:00,0,3.648,ACTIVE,216.00,360.08,59.949,1399384804,"274151322000088","019011112586793",30.22,21.30,0,334.84,369.40,111.6,105.8,0.411,104451.7,104451.7,105,0,0,0,L,1151911521,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384839,588316.00
05/06/2014 10:00,0,3.838,ACTIVE,216.45,346.86,59.959,1399384804,"274151322000095","019011112586793",30.81,23.00,0,334.24,371.21,119.8,113.7,0.446,108282.7,108282.7,103,0,0,0,L,1151911521,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384778,588317.00
05/06/2014 10:00,0,2.412,ACTIVE,217.35,442.14,59.949,1399384804,"274151322000068","019011112586793",41.73,25.50,0,432.52,472.20,101.1,95.6,0.376,56205.3,56205.3,104,0,0,0,L,1151911521,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384781,588318.00
05/06/2014 10:00,0,3.648,ACTIVE,216.45,353.77,59.959,1399384804,"274151322000054","019011112586793",30.59,23.30,0,333.93,370.30,113.0,107.2,0.420,107043.7,107043.7,105,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384784,588319.00
05/06/2014 10:00,1,3.531,ACTIVE,215.8,324.34,60.00,1399384807,"040051121000097","019011112586793",27.97,13,0.435,317.31,360.12,98.2,93.6,0.453,279099.80000004,279101.50000003,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384812,588320.00
05/06/2014 10:00,1,3.512,ACTIVE,215.8,337.22,60.00,1399384807,"040051121000095","019011112586793",25.37,13,0.391,318.10,356.32,88.6,83.9,0.411,250347.00000006,250348.60000006,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384816,588321.00
05/06/2014 10:00,1,2.301,ACTIVE,215.8,348.61,60.00,1399384807,"033051125000132","019011112586793",36.96,13,0.375,300.35,449.09,84.6,80.8,0.400,232915.49999952,232916.99999952,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384819,588322.00
05/06/2014 10:00,1,2.399,ACTIVE,216.3,357.80,60.03,1399384807,"033051125000135","019011112586793",26.99,14,0.390,299.64,450.20,64.4,73.3,0.287,229191.09999998,229192.19999994,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384822,588323.00
05/06/2014 10:00,1,3.516,ACTIVE,215.4,328.70,60.03,1399384807,"040051121000116","019011112586793",27.76,11,0.431,314.45,359.82,97.1,92.5,0.448,270060.79999983,270062.69999981,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384825,588324.00
05/06/2014 10:00,1,3.573,ACTIVE,215.2,328.69,60.03,1399384807,"040051121000068","019011112586793",25.32,12,0.399,317.76,357.38,90.0,85.5,0.420,255462.10000004,255464.00000002,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384828,588325.00
05/06/2014 10:00,1,2.598,ACTIVE,215.7,358.20,60.03,1399384807,"033051125000118","019011112586793",41.89,13,0.487,315.76,363.10,108.3,104.6,0.500,296368.29999996,296370.59999996,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384832,588326.00
05/06/2014 10:00,1,2.619,ACTIVE,216.2,328.06,60.03,1399384807,"033051125000150","019011112586793",41.74,13,0.486,316.57,363.13,108.8,104.6,0.501,299205.89999971,299208.19999972,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384835,588327.00
05/06/2014 10:00,1,3.424,ACTIVE,216.2,347.19,60.00,1399384807,"040051121000185","019011112586793",27.80,13,0.418,318.93,358.60,94.7,90.1,0.437,270109.80000014,270111.70000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384838,588328.00
05/06/2014 10:00,1,3.562,ACTIVE,215.6,330.44,60.00,1399384807,"040051121000195","019011112586793",27.61,13,0.437,315.97,358.79,97.8,93.7,0.454,272487.4000002,272489.50000022,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384778,588329.00
05/06/2014 10:00,0,3.736,ACTIVE,216.00,360.38,59.959,1399384807,"274151322000083","019011112586793",30.49,23.00,0,334.54,370.30,115.3,109.4,0.460,108807.0,108807.0,104,0,0,0,L,1151911521,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384781,588330.00
05/06/2014 10:00,0,3.990,ACTIVE,216.90,357.98,59.965,1399384807,"274151322000076","019011112586793",31.23,23.00,0,337.84,373.01,126.0,119.7,0.482,109501.3,109501.3,106,0,0,0,L,1151911521,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384784,588331.00
05/06/2014 10:00,0,2.539,ACTIVE,216.22,443.94,59.975,1399384807,"274151322000094","019011112586793",40.91,24.50,0,425.61,471.60,105.2,99.6,0.402,58484.9,58484.9,105,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384786,588332.00
05/06/2014 10:00,0,3.838,ACTIVE,216.00,347.46,59.965,1399384807,"274151322000052","019011112586793",30.51,22.80,0,333.93,370.90,118.5,112.5,0.451,108731.8,108731.8,106,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384789,588333.00
05/06/2014 10:00,0,3.768,ACTIVE,216.22,355.58,59.970,1399384807,"274151322000085","019011112586793",30.47,22.50,0,337.24,370.30,116.2,110.2,0.438,108245.8,108245.8,104,0,0,0,L,1151911521,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384792,588334.00
05/06/2014 10:00,0,3.719,ACTIVE,216.45,347.76,59.975,1399384807,"274151322000087","019011112586793",29.78,30.00,0,336.64,369.40,112.2,106.4,0.429,104726.6,104726.6,106,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384794,588335.00
05/06/2014 10:00,0,3.764,ACTIVE,216.00,347.46,59.970,1399384807,"274151322000088","019011112586793",30.20,21.80,0,334.84,370.60,115.2,109.2,0.424,104454.2,104454.2,106,0,0,0,L,1151911521,0,124.27,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384796,588336.00
05/06/2014 10:00,0,3.916,ACTIVE,216.22,355.28,59.970,1399384807,"274151322000095","019011112586793",31.05,23.30,0,334.84,372.11,123.2,116.9,0.455,108285.4,108285.4,104,0,0,0,L,1151911521,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384797,588337.00
05/06/2014 10:00,0,2.404,ACTIVE,217.13,453.26,59.981,1399384807,"274151322000068","019011112586793",42.08,26.50,0,427.11,472.50,104.8,99.3,0.393,56207.5,56207.5,105,0,0,0,L,1151911521,0,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384799,588338.00
05/06/2014 10:00,0,3.729,ACTIVE,216.22,347.16,59.991,1399384807,"274151322000054","019011112586793",30.53,22.50,0,334.84,370.90,115.2,109.2,0.429,107046.2,107046.2,106,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384801,588339.00
05/06/2014 10:00,1,3.312,ACTIVE,215.4,329.18,60.03,1399384806,"040051121000097","019011112586793",28.03,13,0.409,317.37,360.11,92.4,87.8,0.430,279101.50000003,279103.20000002,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384809,588340.00
05/06/2014 10:00,1,3.226,ACTIVE,215.6,325.00,60.03,1399384806,"040051121000095","019011112586793",25.33,13,0.354,318.23,355.73,81.3,76.4,0.380,250348.60000006,250350.10000006,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384812,588341.00
05/06/2014 10:00,1,2.095,ACTIVE,215.9,324.34,60.03,1399384806,"033051125000132","019011112586793",37.13,13,0.343,318.53,357.15,77.4,73.7,0.367,232916.99999952,232918.29999952,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384814,588342.00
05/06/2014 10:00,1,2.101,ACTIVE,215.1,332.87,60.03,1399384806,"033051125000135","019011112586793",36.83,14,0.342,299.65,450.39,77.0,73.2,0.366,229192.19999994,229193.49999995,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385133,588343.00
05/06/2014 10:00,1,3.228,ACTIVE,215.0,324.20,60.03,1399384806,"040051121000116","019011112586793",27.81,11,0.396,316.24,358.76,89.3,84.8,0.419,270062.69999981,270064.09999979,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385135,588344.00
05/06/2014 10:00,1,3.252,ACTIVE,215.9,338.13,60.03,1399384806,"040051121000068","019011112586793",25.25,12,0.360,316.29,358.02,81.7,77.5,0.384,255464.00000002,255465.20000007,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385138,588345.00
05/06/2014 10:00,1,2.334,ACTIVE,214.9,323.81,60.03,1399384806,"033051125000118","019011112586793",41.51,13,0.433,316.22,362.26,96.4,92.8,0.450,296370.59999996,296372.19999996,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385140,588346.00
05/06/2014 10:00,1,2.293,ACTIVE,215.0,344.35,60.03,1399384806,"033051125000150","019011112586793",41.69,13,0.425,315.69,362.98,95.1,91.1,0.445,299208.19999972,299209.5999997,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385142,588347.00
05/06/2014 10:00,1,2.950,ACTIVE,215.7,344.17,60.03,1399384806,"040051121000185","019011112586793",27.67,13,0.358,318.68,357.69,81.2,76.9,0.381,270111.70000012,270113.1000001,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385144,588348.00
05/06/2014 10:00,1,3.023,ACTIVE,215.4,324.79,60.03,1399384806,"040051121000195","019011112586793",27.23,13,0.363,317.71,359.41,81.9,77.9,0.387,272489.50000022,272490.70000021,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385147,588349.00
05/06/2014 10:00,0,3.131,ACTIVE,215.77,345.06,59.986,1399384806,"274151322000083","019011112586793",30.69,23.00,0,334.54,370.00,97.2,91.9,0.380,108808.4,108808.4,105,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385148,588350.00
05/06/2014 10:00,0,3.396,ACTIVE,216.22,359.48,59.991,1399384806,"274151322000076","019011112586793",30.99,23.30,0,338.14,373.01,106.6,101.0,0.411,109502.9,109502.9,107,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385150,588351.00
05/06/2014 10:00,0,1.926,ACTIVE,216.22,460.17,59.991,1399384806,"274151322000094","019011112586793",43.22,24.80,0,423.81,470.39,84.4,79.6,0.318,58486.1,58486.1,106,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385152,588352.00
05/06/2014 10:00,0,3.227,ACTIVE,215.77,346.86,59.996,1399384806,"274151322000052","019011112586793",30.49,22.30,0,334.24,370.60,99.7,94.3,0.376,108733.2,108733.2,107,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385154,588353.00
05/06/2014 10:00,0,3.158,ACTIVE,216.22,354.67,59.991,1399384806,"274151322000085","019011112586793",30.24,22.30,0,336.04,370.90,96.7,91.4,0.358,108247.1,108247.1,105,0,0,0,L,1151911521,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385156,588354.00
05/06/2014 10:00,0,3.104,ACTIVE,216.22,355.58,59.996,1399384806,"274151322000087","019011112586793",29.48,30.30,0,335.14,370.00,92.6,87.4,0.349,104727.9,104727.9,107,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385158,588355.00
05/06/2014 10:00,0,3.100,ACTIVE,215.54,351.37,59.996,1399384806,"274151322000088","019011112586793",30.16,21.80,0,334.24,370.30,94.6,89.4,0.349,104455.5,104455.5,107,0,0,0,L,1151911521,0,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384779,588356.00
05/06/2014 10:00,0,3.250,ACTIVE,216.00,357.68,59.991,1399384806,"274151322000095","019011112586793",30.81,23.00,0,334.24,371.81,101.4,95.9,0.376,108286.7,108286.7,105,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384780,588357.00
05/06/2014 10:00,0,2.104,ACTIVE,216.90,429.82,59.996,1399384806,"274151322000068","019011112586793",40.45,26.30,0,419.60,469.19,87.0,82.1,0.323,56208.7,56208.7,106,0,0,0,L,1151911521,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384782,588358.00
05/06/2014 10:00,0,3.018,ACTIVE,216.00,351.97,59.986,1399384806,"274151322000054","019011112586793",30.79,23.30,0,334.84,370.60,94.1,88.9,0.354,107047.4,107047.4,107,0,0,0,L,1151911521,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384784,588359.00
05/06/2014 10:00,1,2.815,ACTIVE,215.3,341.83,60.07,1399384803,"040051121000097","019011112586793",27.82,13,0.343,315.99,358.20,77.9,73.6,0.363,279103.20000002,279104.50000003,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384805,588360.00
05/06/2014 10:00,1,2.830,ACTIVE,215.0,332.80,60.03,1399384803,"040051121000095","019011112586793",25.08,13,0.308,317.44,353.61,70.6,65.8,0.329,250350.10000006,250351.20000006,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384807,588361.00
05/06/2014 10:00,1,1.836,ACTIVE,215.5,344.91,60.07,1399384803,"033051125000132","019011112586793",37.01,13,0.297,318.92,352.44,67.6,63.7,0.327,232918.29999952,232919.39999952,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384810,588362.00
05/06/2014 10:00,1,1.814,ACTIVE,215.4,325.32,60.03,1399384803,"033051125000135","019011112586793",36.93,14,0.295,317.89,353.63,66.7,63.5,0.322,229193.49999995,229194.59999997,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384812,588363.00
05/06/2014 10:00,1,2.814,ACTIVE,215.2,324.15,60.07,1399384803,"040051121000116","019011112586793",27.62,11,0.339,317.10,355.87,77.3,72.8,0.367,270064.09999979,270065.3999998,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384814,588364.00
05/06/2014 10:00,1,2.835,ACTIVE,214.8,327.83,60.03,1399384803,"040051121000068","019011112586793",25.16,12,0.311,318.78,354.32,70.9,66.6,0.339,255465.20000007,255466.40000006,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384816,588365.00
05/06/2014 10:00,1,2.058,ACTIVE,214.8,334.60,60.03,1399384803,"033051125000118","019011112586793",41.60,13,0.381,316.45,357.44,85.1,81.6,0.406,296372.19999996,296373.49999996,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384818,588366.00
05/06/2014 10:00,1,2.065,ACTIVE,214.9,327.85,60.07,1399384803,"033051125000150","019011112586793",41.59,13,0.382,314.71,357.62,85.4,81.9,0.401,299209.5999997,299211.0999997,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384821,588367.00
05/06/2014 10:00,1,2.696,ACTIVE,215.1,324.29,60.03,1399384803,"040051121000185","019011112586793",27.36,13,0.322,318.21,354.13,73.4,69.1,0.348,270113.1000001,270114.30000015,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384823,588368.00
05/06/2014 10:00,1,2.724,ACTIVE,214.9,323.68,60.03,1399384803,"040051121000195","019011112586793",27.15,13,0.326,315.75,354.69,73.6,69.8,0.350,272490.70000021,272492.00000022,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384825,588369.00
05/06/2014 10:00,0,2.814,ACTIVE,215.54,343.85,59.986,1399384803,"274151322000083","019011112586793",30.57,22.50,0,334.54,365.80,87.1,82.2,0.340,108809.8,108809.8,106,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384827,588370.00
05/06/2014 10:00,0,2.990,ACTIVE,216.45,351.37,60.018,1399384803,"274151322000076","019011112586793",31.03,22.80,0,337.84,368.50,94.0,88.8,0.362,109504.5,109504.5,108,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384829,588371.00
05/06/2014 10:00,0,1.877,ACTIVE,215.54,441.24,59.991,1399384803,"274151322000094","019011112586793",40.37,24.80,0,422.90,476.10,76.5,71.9,0.535,58487.4,58487.4,107,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384831,588372.00
05/06/2014 10:00,0,2.848,ACTIVE,215.09,345.36,59.996,1399384803,"274151322000052","019011112586793",30.24,22.30,0,334.24,366.10,87.2,82.3,0.336,108734.6,108734.6,108,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384832,588373.00
05/06/2014 10:00,0,2.775,ACTIVE,215.54,347.16,59.996,1399384803,"274151322000085","019011112586793",30.24,22.00,0,335.14,365.19,85.0,80.1,0.327,108248.5,108248.5,106,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384834,588374.00
05/06/2014 10:00,0,2.736,ACTIVE,215.54,349.26,59.996,1399384803,"274151322000087","019011112586793",29.56,30.00,0,334.54,364.29,81.9,77.1,0.309,104729.2,104729.2,108,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384836,588375.00
05/06/2014 10:00,0,2.742,ACTIVE,215.32,344.45,59.996,1399384803,"274151322000088","019011112586793",30.18,21.80,0,333.63,364.59,83.8,78.9,0.309,104456.8,104456.8,108,0,0,0,L,1151911521,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384837,588376.00
05/06/2014 10:00,0,2.904,ACTIVE,215.32,350.47,60.002,1399384803,"274151322000095","019011112586793",30.45,23.00,0,334.54,366.40,89.6,84.6,0.336,108288.2,108288.2,106,0,0,0,L,1151911521,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384840,588377.00
05/06/2014 10:00,0,1.779,ACTIVE,216.22,449.65,59.996,1399384803,"274151322000068","019011112586793",41.83,25.80,0,419.60,474.30,74.8,70.3,0.508,56209.9,56209.9,107,0,0,0,L,1151911521,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384779,588378.00
05/06/2014 10:00,0,2.701,ACTIVE,215.32,352.87,59.996,1399384803,"274151322000054","019011112586793",30.40,22.80,0,334.54,364.59,83.0,78.2,0.314,107048.9,107048.9,108,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384782,588379.00
05/06/2014 10:00,1,2.551,ACTIVE,215.2,324.28,60.03,1399384806,"040051121000097","019011112586793",27.70,13,0.309,316.44,352.83,70.3,66.3,0.335,279104.50000003,279105.90000007,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384810,588380.00
05/06/2014 10:00,1,2.497,ACTIVE,214.6,405.40,60.07,1399384806,"040051121000095","019011112586793",25.08,13,0.318,297.39,445.74,62.3,45.1,0.210,250351.20000006,250352.40000006,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384814,588381.00
05/06/2014 10:00,1,1.690,ACTIVE,215.0,375.04,60.07,1399384806,"033051125000132","019011112586793",31.76,13,0.303,304.11,451.06,53.4,57.5,0.160,232919.39999952,232920.49999952,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384817,588382.00
05/06/2014 10:00,1,1.647,ACTIVE,214.8,323.25,60.07,1399384806,"033051125000135","019011112586793",32.65,14,0.326,304.06,450.99,53.5,42.1,0.360,229194.59999997,229195.69999993,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384820,588383.00
05/06/2014 10:00,1,2.411,ACTIVE,214.8,344.32,60.07,1399384806,"040051121000116","019011112586793",27.51,11,0.286,315.71,352.67,66.0,61.3,0.315,270065.3999998,270066.79999984,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384823,588384.00
05/06/2014 10:00,1,2.418,ACTIVE,215.2,309.61,60.07,1399384806,"040051121000068","019011112586793",24.77,12,0.363,301.90,449.52,59.6,65.1,0.371,255466.40000006,255467.70000007,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384827,588385.00
05/06/2014 10:00,1,1.749,ACTIVE,214.2,345.29,60.03,1399384806,"033051125000118","019011112586793",41.08,13,0.320,316.41,355.05,71.5,68.2,0.343,296373.49999996,296375.09999996,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384830,588386.00
05/06/2014 10:00,1,1.754,ACTIVE,215.3,342.73,60.03,1399384806,"033051125000150","019011112586793",41.39,13,0.321,316.02,355.49,72.2,68.8,0.346,299211.0999997,299212.69999972,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384833,588387.00
05/06/2014 10:00,1,2.306,ACTIVE,214.8,358.33,60.07,1399384806,"040051121000185","019011112586793",27.08,13,0.374,299.31,449.89,62.1,46.1,0.440,270114.30000015,270115.50000014,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384837,588388.00
05/06/2014 10:00,1,2.463,ACTIVE,214.9,390.97,60.07,1399384806,"040051121000195","019011112586793",21.72,13,0.256,302.80,450.99,53.2,47.3,0.234,272492.00000022,272493.4000002,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384840,588389.00
05/06/2014 10:00,0,2.420,ACTIVE,215.09,351.37,60.018,1399384806,"274151322000083","019011112586793",30.28,22.80,0,329.43,378.42,74.2,69.7,0.526,108811.5,108811.5,107,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384779,588390.00
05/06/2014 10:00,0,2.562,ACTIVE,215.32,348.66,60.007,1399384806,"274151322000076","019011112586793",31.01,23.30,0,335.74,364.89,80.5,75.7,0.305,109506.3,109506.3,109,0,0,0,L,1151911521,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384781,588391.00
05/06/2014 10:00,0,1.582,ACTIVE,215.09,445.15,60.002,1399384806,"274151322000094","019011112586793",41.05,23.50,0,414.19,463.78,66.0,61.8,0.451,58488.9,58488.9,108,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384784,588392.00
05/06/2014 10:00,0,2.465,ACTIVE,214.41,364.59,59.996,1399384806,"274151322000052","019011112586793",30.38,22.30,0,329.43,378.72,75.8,71.2,0.517,108736.4,108736.4,109,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384786,588393.00
05/06/2014 10:00,0,2.404,ACTIVE,215.32,364.29,60.007,1399384806,"274151322000085","019011112586793",30.40,21.80,0,329.43,378.72,74.0,69.5,0.495,108250.2,108250.2,107,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384788,588394.00
05/06/2014 10:00,0,2.396,ACTIVE,214.87,349.26,59.991,1399384806,"274151322000087","019011112586793",29.54,29.80,0,330.33,378.42,71.7,67.2,0.491,104730.9,104730.9,109,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384790,588395.00
05/06/2014 10:00,0,2.414,ACTIVE,214.41,349.26,59.996,1399384806,"274151322000088","019011112586793",30.10,21.30,0,330.33,379.32,73.5,69.0,0.477,104458.6,104458.6,109,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384791,588396.00
05/06/2014 10:00,0,2.562,ACTIVE,214.87,347.76,59.986,1399384806,"274151322000095","019011112586793",30.61,23.00,0,334.84,363.09,79.5,74.8,0.287,108290.0,108290.0,107,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384793,588397.00
