ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 10:00,0,1.584,ACTIVE,215.54,451.76,59.996,1399384806,"274151322000068","019011112586793",41.67,24.80,0,419.00,479.11,67.4,63.1,0.455,56211.4,56211.4,108,0,0,0,L,1151911521,0,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384795,588398.00
05/06/2014 10:00,0,2.461,ACTIVE,214.87,365.19,59.996,1399384806,"274151322000054","019011112586793",30.40,22.30,0,328.22,378.72,75.7,71.1,0.495,107050.5,107050.5,109,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384797,588399.00
05/06/2014 10:08,1,2.352,ACTIVE,214.1,444.48,60.03,1399385317,"040051121000097","019011112586793",27.77,13,0.361,297.07,450.73,65.0,57.1,0.101,279105.90000007,279106.90000007,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385320,588400.00
05/06/2014 10:08,1,2.365,ACTIVE,214.2,369.36,60.03,1399385317,"040051121000095","019011112586793",24.99,13,0.295,296.60,440.71,58.8,50.0,0.190,250352.40000006,250353.40000006,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385323,588401.00
05/06/2014 10:08,1,1.607,ACTIVE,214.6,341.52,60.03,1399385317,"033051125000132","019011112586793",33.56,13,0.294,302.48,448.93,53.6,60.4,0.262,232920.49999952,232921.39999952,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385325,588402.00
05/06/2014 10:08,1,1.594,ACTIVE,214.7,336.68,60.03,1399385317,"033051125000135","019011112586793",34.01,14,0.326,302.96,448.58,53.9,41.4,0.347,229195.69999993,229196.49999994,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385328,588403.00
05/06/2014 10:08,1,2.374,ACTIVE,214.2,438.59,60.03,1399385317,"040051121000116","019011112586793",27.72,11,0.328,294.88,449.40,65.5,57.7,0.098,270066.79999984,270067.69999982,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385330,588404.00
05/06/2014 10:08,1,2.408,ACTIVE,215.1,371.47,60.07,1399385317,"040051121000068","019011112586793",25.14,12,0.319,300.74,441.16,60.2,53.8,0.210,255467.70000007,255468.50000002,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385332,588405.00
05/06/2014 10:08,1,1.776,ACTIVE,214.4,337.05,60.03,1399385317,"033051125000118","019011112586793",41.14,13,0.323,315.71,350.97,72.7,69.2,0.350,296375.09999996,296376.19999996,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385335,588406.00
05/06/2014 10:08,1,1.775,ACTIVE,214.8,327.77,60.03,1399385317,"033051125000150","019011112586793",41.58,13,0.326,316.93,352.04,73.4,69.8,0.351,299212.69999972,299213.79999968,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385337,588407.00
05/06/2014 10:08,1,2.331,ACTIVE,214.7,378.38,60.03,1399385317,"040051121000185","019011112586793",27.32,13,0.380,299.39,447.35,63.4,57.4,0.205,270115.50000014,270116.50000014,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385339,588408.00
05/06/2014 10:08,1,2.538,ACTIVE,214.3,391.23,60.03,1399385317,"040051121000195","019011112586793",21.37,13,0.261,301.41,448.65,53.9,47.6,0.236,272493.4000002,272494.20000021,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385341,588409.00
05/06/2014 10:08,0,2.506,ACTIVE,214.64,357.68,59.986,1399385317,"274151322000083","019011112586793",30.38,22.00,0,335.74,378.42,77.0,72.4,0.535,108812.6,108812.6,108,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385343,588410.00
05/06/2014 10:08,0,2.697,ACTIVE,215.32,352.87,59.986,1399385317,"274151322000076","019011112586793",30.83,22.80,0,337.54,362.19,84.1,79.2,0.318,109507.5,109507.5,110,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385345,588411.00
05/06/2014 10:08,0,1.688,ACTIVE,214.87,442.74,59.981,1399385317,"274151322000094","019011112586793",40.83,23.30,0,413.89,460.17,69.5,65.2,0.468,58489.9,58489.9,109,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385346,588412.00
05/06/2014 10:08,0,2.592,ACTIVE,214.41,357.98,59.970,1399385317,"274151322000052","019011112586793",30.51,21.30,0,335.44,379.62,80.1,75.4,0.301,108737.5,108737.5,110,0,0,0,L,1151911521,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385348,588413.00
05/06/2014 10:08,0,2.545,ACTIVE,214.19,364.29,59.981,1399385317,"274151322000085","019011112586793",30.47,21.30,0,335.14,379.02,78.5,73.9,0.530,108251.2,108251.2,108,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384777,588414.00
05/06/2014 10:08,0,2.559,ACTIVE,214.64,348.36,59.970,1399385317,"274151322000087","019011112586793",29.56,29.50,0,336.04,377.52,76.6,72.0,0.521,104731.9,104731.9,110,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384780,588415.00
05/06/2014 10:08,0,2.592,ACTIVE,214.19,365.49,59.970,1399385317,"274151322000088","019011112586793",30.20,20.70,0,335.14,378.42,79.2,74.5,0.544,104459.6,104459.6,110,0,0,0,L,1151911521,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384781,588416.00
05/06/2014 10:08,0,2.762,ACTIVE,213.96,348.06,59.981,1399385317,"274151322000095","019011112586793",30.73,22.50,0,333.93,362.19,85.9,81.0,0.318,108291.2,108291.2,108,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384783,588417.00
05/06/2014 10:08,0,1.725,ACTIVE,215.54,452.96,59.975,1399385317,"274151322000068","019011112586793",41.77,24.30,0,422.90,467.99,73.8,69.3,0.473,56212.3,56212.3,109,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384785,588418.00
05/06/2014 10:08,0,2.650,ACTIVE,214.64,341.75,59.965,1399385317,"274151322000054","019011112586793",30.57,21.80,0,334.54,379.62,82.1,77.3,0.305,107051.6,107051.6,110,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384786,588419.00
05/06/2014 10:00,1,2.656,ACTIVE,214.4,323.69,60.03,1399384803,"040051121000097","019011112586793",27.97,13,0.326,297.70,450.14,73.9,69.7,0.348,279106.90000007,279108.00000003,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384805,588420.00
05/06/2014 10:00,1,2.679,ACTIVE,213.9,306.95,60.03,1399384803,"040051121000095","019011112586793",25.27,13,0.293,291.67,447.96,67.3,62.5,0.319,250353.40000006,250354.30000006,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384808,588421.00
05/06/2014 10:00,1,1.850,ACTIVE,214.8,344.15,60.00,1399384803,"033051125000132","019011112586793",29.54,13,0.280,302.61,449.06,54.3,40.9,0.391,232921.39999952,232922.09999952,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384810,588422.00
05/06/2014 10:00,1,1.849,ACTIVE,214.5,343.85,60.03,1399384803,"033051125000135","019011112586793",29.47,14,0.344,302.13,448.95,54.2,58.0,0.254,229196.49999994,229197.39999992,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384812,588423.00
05/06/2014 10:00,1,2.729,ACTIVE,213.9,335.78,60.03,1399384803,"040051121000116","019011112586793",27.85,11,0.332,293.19,450.51,75.6,70.9,0.360,270067.69999982,270068.79999984,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384814,588424.00
05/06/2014 10:00,1,2.782,ACTIVE,214.6,345.05,60.03,1399384803,"040051121000068","019011112586793",25.44,12,0.310,301.40,449.34,70.4,66.1,0.338,255468.50000002,255469.50000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384816,588425.00
05/06/2014 10:00,1,2.067,ACTIVE,214.1,348.67,60.03,1399384803,"033051125000118","019011112586793",41.46,13,0.384,314.12,354.78,85.3,81.9,0.404,296376.19999996,296377.39999996,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384819,588426.00
05/06/2014 10:00,1,2.082,ACTIVE,214.8,338.04,60.00,1399384803,"033051125000150","019011112586793",41.70,13,0.388,315.12,355.07,86.4,83.1,0.405,299213.79999968,299214.99999973,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384821,588427.00
05/06/2014 10:00,1,2.897,ACTIVE,214.5,325.66,60.03,1399384803,"040051121000185","019011112586793",19.01,13,0.341,299.21,449.72,54.8,59.7,0.341,270116.50000014,270117.30000015,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384823,588428.00
05/06/2014 10:00,1,3.021,ACTIVE,214.4,350.91,60.00,1399384803,"040051121000195","019011112586793",17.99,13,0.264,301.74,448.88,54.1,40.7,0.347,272494.20000021,272494.9000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384825,588429.00
05/06/2014 10:00,0,2.930,ACTIVE,215.09,344.45,59.965,1399384803,"274151322000083","019011112586793",30.69,22.00,0,335.14,378.42,91.1,86.0,0.367,108813.9,108813.9,109,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384827,588430.00
05/06/2014 10:00,0,3.146,ACTIVE,216.00,344.15,59.954,1399384803,"274151322000076","019011112586793",31.07,23.00,0,335.44,364.89,99.0,93.6,0.384,109508.8,109508.8,111,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384829,588431.00
05/06/2014 10:00,0,1.971,ACTIVE,215.54,441.24,59.954,1399384803,"274151322000094","019011112586793",40.93,23.00,0,419.00,467.69,81.5,76.8,0.309,58491.0,58491.0,110,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384831,588432.00
05/06/2014 10:00,0,3.012,ACTIVE,215.32,345.36,59.965,1399384803,"274151322000052","019011112586793",30.45,21.80,0,334.54,369.40,93.0,87.8,0.349,108738.8,108738.8,111,0,0,0,L,1151911521,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384832,588433.00
05/06/2014 10:00,0,2.949,ACTIVE,215.32,343.85,59.959,1399384803,"274151322000085","019011112586793",30.40,21.80,0,335.74,379.32,90.8,85.7,0.340,108252.5,108252.5,109,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384834,588434.00
05/06/2014 10:00,0,2.916,ACTIVE,215.32,354.07,59.949,1399384803,"274151322000087","019011112586793",29.68,29.30,0,335.14,378.72,87.6,82.6,0.336,104733.1,104733.1,111,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384836,588435.00
05/06/2014 10:00,0,2.938,ACTIVE,215.09,351.67,59.954,1399384803,"274151322000088","019011112586793",30.20,21.30,0,334.84,378.42,89.7,84.6,0.331,104460.8,104460.8,111,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384838,588436.00
05/06/2014 10:00,0,3.090,ACTIVE,215.09,345.66,59.954,1399384803,"274151322000095","019011112586793",30.77,23.30,0,334.54,365.19,96.3,91.0,0.358,108292.5,108292.5,109,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384840,588437.00
05/06/2014 10:00,0,1.947,ACTIVE,215.54,445.15,59.959,1399384803,"274151322000068","019011112586793",41.73,24.30,0,424.11,473.40,81.9,77.2,0.309,56213.6,56213.6,110,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384779,588438.00
05/06/2014 10:00,0,2.947,ACTIVE,214.87,343.55,59.959,1399384803,"274151322000054","019011112586793",30.49,21.80,0,334.54,363.09,91.1,86.0,0.340,107053.0,107053.0,111,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384782,588439.00
05/06/2014 10:00,1,3.028,ACTIVE,214.5,335.10,60.00,1399384808,"040051121000097","019011112586793",28.00,13,0.373,316.22,354.00,84.4,80.0,0.394,279108.00000003,279109.40000007,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384813,588440.00
05/06/2014 10:00,1,3.033,ACTIVE,214.3,335.90,60.00,1399384808,"040051121000095","019011112586793",25.42,13,0.335,294.60,446.67,76.7,71.6,0.360,250354.30000006,250355.60000006,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384817,588441.00
05/06/2014 10:00,1,2.102,ACTIVE,215.4,399.25,60.00,1399384808,"033051125000132","019011112586793",26.94,13,0.289,301.11,449.28,56.3,48.4,0.244,232922.09999952,232923.19999952,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384820,588442.00
05/06/2014 10:00,1,2.084,ACTIVE,215.1,376.92,60.00,1399384808,"033051125000135","019011112586793",27.01,14,0.292,300.77,449.02,56.0,63.7,0.169,229197.39999992,229198.29999996,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384823,588443.00
05/06/2014 10:00,1,3.049,ACTIVE,214.5,345.53,60.00,1399384808,"040051121000116","019011112586793",27.86,11,0.374,315.70,354.85,84.5,80.0,0.394,270068.79999984,270070.3999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384827,588444.00
05/06/2014 10:00,1,3.114,ACTIVE,215.2,326.19,60.00,1399384808,"040051121000068","019011112586793",25.23,12,0.346,316.54,351.86,78.1,74.0,0.366,255469.50000002,255471.00000002,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384830,588445.00
05/06/2014 10:00,1,2.251,ACTIVE,214.2,321.00,60.00,1399384808,"033051125000118","019011112586793",41.67,13,0.422,315.19,357.87,93.3,89.9,0.437,296377.39999996,296379.19999996,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384833,588446.00
05/06/2014 10:00,1,2.239,ACTIVE,214.7,351.98,60.03,1399384808,"033051125000150","019011112586793",41.88,13,0.417,315.62,356.48,93.3,89.2,0.438,299214.99999973,299216.79999968,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384837,588447.00
05/06/2014 10:00,1,2.936,ACTIVE,214.7,322.66,60.00,1399384808,"040051121000185","019011112586793",27.67,13,0.357,300.33,450.56,80.8,76.6,0.379,270117.30000015,270118.50000014,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384840,588448.00
05/06/2014 10:00,1,2.985,ACTIVE,214.0,339.64,60.00,1399384808,"040051121000195","019011112586793",27.40,13,0.362,302.30,449.40,81.4,77.1,0.386,272494.9000002,272496.30000024,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384780,588449.00
05/06/2014 10:00,0,3.127,ACTIVE,214.87,355.28,59.970,1399384808,"274151322000083","019011112586793",30.40,22.50,0,334.54,365.80,96.2,90.9,0.376,108815.9,108815.9,110,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384783,588450.00
05/06/2014 10:00,0,3.293,ACTIVE,215.54,354.07,59.944,1399384808,"274151322000076","019011112586793",31.05,23.00,0,334.24,367.30,103.5,98.0,0.393,109511.1,109511.1,112,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384786,588451.00
05/06/2014 10:00,0,1.949,ACTIVE,215.09,449.05,59.954,1399384808,"274151322000094","019011112586793",42.08,24.30,0,425.31,462.88,82.7,77.9,0.314,58492.9,58492.9,111,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384788,588452.00
05/06/2014 10:00,0,3.041,ACTIVE,214.64,346.56,59.928,1399384808,"274151322000052","019011112586793",30.57,22.50,0,334.54,366.40,94.2,89.0,0.358,108741.0,108741.0,112,0,0,0,L,1151911521,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384791,588453.00
05/06/2014 10:00,0,2.939,ACTIVE,215.09,354.37,59.944,1399384808,"274151322000085","019011112586793",30.45,21.80,0,335.44,365.80,90.7,85.6,0.336,108254.7,108254.7,110,0,0,0,L,1151911521,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385494,588454.00
05/06/2014 10:00,0,2.895,ACTIVE,214.64,352.57,59.949,1399384808,"274151322000087","019011112586793",29.80,30.30,0,335.14,365.19,87.3,82.3,0.331,104735.2,104735.2,112,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385496,588455.00
05/06/2014 10:00,0,2.904,ACTIVE,214.41,353.17,59.954,1399384808,"274151322000088","019011112586793",30.26,21.50,0,334.84,366.10,88.9,83.9,0.331,104463.0,104463.0,112,0,0,0,L,1151911521,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385498,588456.00
05/06/2014 10:00,0,3.043,ACTIVE,214.64,355.58,59.954,1399384808,"274151322000095","019011112586793",30.81,23.50,0,334.84,367.30,94.9,89.7,0.354,108294.8,108294.8,110,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385499,588457.00
05/06/2014 10:00,0,1.758,ACTIVE,215.54,463.18,59.954,1399384808,"274151322000068","019011112586793",43.08,25.30,0,425.01,481.51,76.1,71.5,0.517,56215.4,56215.4,111,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385501,588458.00
05/06/2014 10:00,0,2.861,ACTIVE,214.19,343.25,59.949,1399384808,"274151322000054","019011112586793",30.73,22.50,0,333.93,366.40,89.1,84.1,0.340,107055.1,107055.1,112,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385503,588459.00
05/06/2014 10:00,1,2.826,ACTIVE,214.6,324.07,60.00,1399384818,"040051121000097","019011112586793",27.97,13,0.346,315.22,355.50,78.6,74.2,0.372,279109.40000007,279112.30000005,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384820,588460.00
05/06/2014 10:00,1,2.840,ACTIVE,214.4,333.88,60.03,1399384818,"040051121000095","019011112586793",25.36,13,0.310,316.50,352.21,71.6,66.4,0.337,250355.60000006,250358.10000006,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384823,588461.00
05/06/2014 10:00,1,1.959,ACTIVE,214.8,365.14,60.03,1399384818,"033051125000132","019011112586793",27.50,13,0.333,301.88,449.04,53.6,57.4,0.194,232923.19999952,232925.09999952,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384825,588462.00
05/06/2014 10:00,1,1.927,ACTIVE,214.8,310.86,60.03,1399384818,"033051125000135","019011112586793",27.97,14,0.321,300.92,448.98,53.6,55.0,0.334,229198.29999996,229200.19999994,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384827,588463.00
05/06/2014 10:00,1,2.803,ACTIVE,214.2,325.91,60.03,1399384818,"040051121000116","019011112586793",27.72,11,0.341,315.34,355.03,77.3,72.9,0.364,270070.3999998,270073.09999979,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384829,588464.00
05/06/2014 10:00,1,2.817,ACTIVE,214.9,339.00,60.00,1399384818,"040051121000068","019011112586793",25.31,12,0.312,317.28,352.22,70.9,66.8,0.338,255471.00000002,255473.40000006,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384832,588465.00
05/06/2014 10:00,1,2.053,ACTIVE,214.4,347.78,60.03,1399384818,"033051125000118","019011112586793",41.80,13,0.384,314.54,356.44,85.4,82.1,0.406,296379.19999996,296382.29999996,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384834,588466.00
05/06/2014 10:00,1,2.090,ACTIVE,215.1,352.13,60.03,1399384818,"033051125000150","019011112586793",41.61,13,0.386,316.15,357.87,86.5,82.7,0.407,299216.79999968,299219.8999997,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384836,588467.00
05/06/2014 10:00,1,2.747,ACTIVE,214.8,346.77,60.00,1399384818,"040051121000185","019011112586793",27.61,13,0.331,316.65,352.90,75.4,71.1,0.356,270118.50000014,270121.1000001,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399384838,588468.00
05/06/2014 10:00,1,2.779,ACTIVE,215.1,343.48,60.03,1399384818,"040051121000195","019011112586793",27.36,13,0.334,316.80,352.43,75.6,71.7,0.360,272496.30000024,272498.80000024,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385607,588469.00
05/06/2014 10:00,0,2.934,ACTIVE,215.09,354.97,59.975,1399384818,"274151322000083","019011112586793",30.45,22.50,0,334.54,365.49,90.5,85.4,0.367,108819.0,108819.0,111,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385610,588470.00
05/06/2014 10:00,0,3.197,ACTIVE,216.00,350.17,59.975,1399384818,"274151322000076","019011112586793",31.05,23.00,0,334.84,367.00,100.5,95.1,0.384,109514.5,109514.5,113,0,0,0,L,1151911521,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385613,588471.00
05/06/2014 10:00,0,2.082,ACTIVE,215.09,437.33,59.981,1399384818,"274151322000094","019011112586793",40.81,24.30,0,414.19,483.92,85.6,80.7,0.327,58495.6,58495.6,112,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385616,588472.00
05/06/2014 10:00,0,3.168,ACTIVE,215.09,355.58,60.012,1399384818,"274151322000052","019011112586793",30.69,22.50,0,333.93,366.10,98.4,93.0,0.376,108744.2,108744.2,113,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385619,588473.00
05/06/2014 10:00,0,3.111,ACTIVE,215.32,354.67,60.018,1399384818,"274151322000085","019011112586793",30.53,22.30,0,335.14,365.19,96.1,90.8,0.358,108257.8,108257.8,111,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385622,588474.00
05/06/2014 10:00,0,3.066,ACTIVE,215.32,345.06,59.981,1399384818,"274151322000087","019011112586793",29.60,30.50,0,334.84,364.59,91.9,86.8,0.349,104738.2,104738.2,113,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385625,588475.00
05/06/2014 10:00,0,3.020,ACTIVE,214.87,349.56,60.002,1399384818,"274151322000088","019011112586793",30.26,21.50,0,333.63,365.49,92.4,87.3,0.340,104466.1,104466.1,113,0,0,0,L,1151911521,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385627,588476.00
05/06/2014 10:00,0,3.172,ACTIVE,214.87,342.35,59.981,1399384818,"274151322000095","019011112586793",30.63,22.80,0,334.84,366.70,98.3,93.0,0.362,108298.2,108298.2,111,0,0,0,L,1151911521,0,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385630,588477.00
05/06/2014 10:00,0,1.859,ACTIVE,215.77,458.07,59.981,1399384818,"274151322000068","019011112586793",43.10,25.30,0,427.41,485.72,80.1,75.4,0.292,56218.3,56218.3,112,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385633,588478.00
05/06/2014 10:00,0,2.998,ACTIVE,214.87,350.47,59.975,1399384818,"274151322000054","019011112586793",30.69,22.30,0,334.24,365.49,93.1,88.0,0.349,107058.3,107058.3,113,0,0,0,L,1151911521,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385635,588479.00
05/06/2014 10:15,1,2.867,ACTIVE,215.0,327.28,60.03,1399385703,"040051121000097","019011112586793",27.96,13,0.352,315.07,352.75,79.8,75.4,0.378,279112.30000005,279114.80000005,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385706,588480.00
05/06/2014 10:15,1,2.892,ACTIVE,214.6,343.71,60.03,1399385703,"040051121000095","019011112586793",25.12,13,0.315,316.36,350.99,72.2,67.3,0.335,250358.10000006,250360.40000006,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385708,588481.00
05/06/2014 10:15,1,1.983,ACTIVE,215.1,364.96,60.00,1399385703,"033051125000132","019011112586793",27.20,13,0.337,301.72,449.04,53.6,56.0,0.188,232925.09999952,232926.69999952,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385710,588482.00
05/06/2014 10:15,1,1.988,ACTIVE,215.3,328.37,60.03,1399385703,"033051125000135","019011112586793",27.25,14,0.323,303.00,449.01,53.9,47.1,0.339,229200.19999994,229201.79999996,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385712,588483.00
05/06/2014 10:15,1,2.940,ACTIVE,214.4,346.93,60.03,1399385703,"040051121000116","019011112586793",27.83,11,0.360,316.61,352.60,81.4,76.9,0.385,270073.09999979,270075.59999979,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385715,588484.00
05/06/2014 10:15,1,2.995,ACTIVE,215.5,323.33,60.03,1399385703,"040051121000068","019011112586793",25.61,12,0.336,317.61,352.28,76.3,72.3,0.365,255473.40000006,255475.80000004,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385717,588485.00
05/06/2014 10:15,1,2.253,ACTIVE,214.8,322.27,60.03,1399385703,"033051125000118","019011112586793",41.74,13,0.420,315.18,357.38,93.5,89.9,0.438,296382.29999996,296385.19999996,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385719,588486.00
05/06/2014 10:15,1,2.275,ACTIVE,214.0,345.14,60.03,1399385703,"033051125000150","019011112586793",41.68,13,0.426,315.66,358.08,94.3,90.8,0.440,299219.8999997,299222.79999968,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385721,588487.00
05/06/2014 10:15,1,2.949,ACTIVE,214.8,345.50,60.03,1399385703,"040051121000185","019011112586793",27.66,13,0.359,316.56,353.58,81.1,76.9,0.381,270121.1000001,270123.50000014,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385724,588488.00
05/06/2014 10:15,1,2.960,ACTIVE,214.7,327.06,60.03,1399385703,"040051121000195","019011112586793",27.55,13,0.361,317.20,353.32,81.1,77.3,0.384,272498.80000024,272501.30000024,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385726,588489.00
05/06/2014 10:15,0,3.061,ACTIVE,214.87,342.65,59.986,1399385703,"274151322000083","019011112586793",30.77,23.30,0,333.93,365.49,95.3,90.1,0.380,108821.9,108821.9,112,0,0,0,L,1151911521,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385728,588490.00
05/06/2014 10:15,0,3.250,ACTIVE,216.00,358.88,60.007,1399385703,"274151322000076","019011112586793",31.15,23.00,0,334.24,367.30,102.6,97.1,0.398,109517.6,109517.6,114,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385730,588491.00
05/06/2014 10:15,0,2.039,ACTIVE,215.09,435.83,59.996,1399385703,"274151322000094","019011112586793",40.97,24.80,0,412.98,467.99,84.3,79.5,0.314,58498.2,58498.2,113,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385731,588492.00
05/06/2014 10:15,0,3.061,ACTIVE,214.87,342.05,59.996,1399385703,"274151322000052","019011112586793",30.57,22.50,0,333.93,366.10,94.7,89.5,0.354,108747.0,108747.0,114,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385733,588493.00
05/06/2014 10:15,0,2.953,ACTIVE,215.09,348.36,59.965,1399385703,"274151322000085","019011112586793",30.61,22.30,0,335.44,365.80,91.5,86.4,0.340,108260.5,108260.5,112,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385735,588494.00
05/06/2014 10:15,0,2.926,ACTIVE,214.87,343.55,59.996,1399385703,"274151322000087","019011112586793",29.64,31.30,0,334.84,364.89,87.9,82.9,0.336,104740.9,104740.9,114,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385736,588495.00
05/06/2014 10:15,0,2.920,ACTIVE,214.64,353.47,59.996,1399385703,"274151322000088","019011112586793",30.38,22.00,0,333.33,365.80,89.9,84.8,0.331,104468.8,104468.8,114,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385738,588496.00
05/06/2014 10:15,0,3.098,ACTIVE,214.64,355.58,59.991,1399385703,"274151322000095","019011112586793",30.85,23.00,0,334.84,367.30,96.8,91.5,0.362,108301.1,108301.1,112,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385740,588497.00
05/06/2014 10:15,0,1.832,ACTIVE,215.77,456.57,59.981,1399385703,"274151322000068","019011112586793",43.10,26.30,0,433.12,488.73,79.3,74.6,0.292,56220.7,56220.7,113,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385742,588498.00
05/06/2014 10:15,0,3.004,ACTIVE,214.87,349.86,59.981,1399385703,"274151322000054","019011112586793",30.26,22.80,0,333.93,365.80,92.0,86.8,0.349,107061.0,107061.0,114,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399385743,588499.00
05/06/2014 10:30,1,2.715,ACTIVE,214.7,346.09,60.03,1399386603,"040051121000097","019011112586793",27.75,13,0.331,315.73,356.47,74.9,70.6,0.354,279114.80000005,279134.40000007,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386606,588500.00
05/06/2014 10:30,1,2.717,ACTIVE,213.5,322.57,60.03,1399386603,"040051121000095","019011112586793",25.01,13,0.295,298.96,446.64,67.6,62.7,0.322,250360.40000006,250377.30000006,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386608,588501.00
05/06/2014 10:30,1,1.850,ACTIVE,214.4,382.90,60.03,1399386603,"033051125000132","019011112586793",29.46,13,0.292,301.49,451.76,54.2,46.2,0.145,232926.69999952,232941.09999952,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386611,588502.00
05/06/2014 10:30,1,1.828,ACTIVE,214.1,366.12,60.03,1399386603,"033051125000135","019011112586793",29.80,14,0.324,302.96,449.08,54.2,61.9,0.186,229201.79999996,229214.99999995,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386613,588503.00
05/06/2014 10:30,1,2.675,ACTIVE,213.2,341.15,60.03,1399386603,"040051121000116","019011112586793",27.65,11,0.324,315.73,355.24,73.6,69.0,0.351,270075.59999979,270094.69999981,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386615,588504.00
05/06/2014 10:30,1,2.714,ACTIVE,214.4,342.72,60.00,1399386603,"040051121000068","019011112586793",25.05,13,0.297,301.61,450.17,67.6,63.5,0.327,255475.80000004,255493.40000006,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386617,588505.00
05/06/2014 10:30,1,1.997,ACTIVE,214.3,338.43,60.03,1399386603,"033051125000118","019011112586793",41.24,13,0.368,313.98,359.35,81.9,78.4,0.392,296385.19999996,296406.69999996,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386620,588506.00
05/06/2014 10:30,1,2.013,ACTIVE,214.9,325.50,60.03,1399386603,"033051125000150","019011112586793",41.44,13,0.369,314.34,360.03,83.0,79.1,0.393,299222.79999968,299244.3999997,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386622,588507.00
05/06/2014 10:30,1,2.659,ACTIVE,214.3,344.34,60.03,1399386603,"040051121000185","019011112586793",27.39,13,0.319,316.79,355.41,72.4,68.1,0.346,270123.50000014,270142.20000013,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386624,588508.00
05/06/2014 10:30,1,2.687,ACTIVE,214.0,337.82,60.03,1399386603,"040051121000195","019011112586793",27.35,13,0.325,314.91,355.35,73.1,69.3,0.351,272501.30000024,272520.30000024,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386626,588509.00
05/06/2014 10:30,0,2.836,ACTIVE,214.87,351.37,59.986,1399386603,"274151322000083","019011112586793",30.53,24.00,0,330.33,368.80,87.7,82.7,0.345,108844.4,108844.4,113,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386628,588510.00
05/06/2014 10:30,0,3.053,ACTIVE,215.32,354.97,59.975,1399386603,"274151322000076","019011112586793",30.91,23.50,0,332.13,371.81,95.5,90.3,0.367,109542.1,109542.1,115,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386630,588511.00
05/06/2014 10:30,0,2.902,ACTIVE,214.87,344.45,59.965,1399386603,"274151322000052","019011112586793",30.69,23.00,0,331.53,369.10,90.2,85.2,0.336,108770.1,108770.1,115,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386634,588512.00
05/06/2014 10:30,0,2.891,ACTIVE,215.77,345.66,59.944,1399386603,"274151322000085","019011112586793",30.00,23.00,0,331.53,369.40,87.7,82.7,0.327,108283.0,108283.0,113,0,0,0,L,1151911521,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386635,588513.00
05/06/2014 10:30,0,2.822,ACTIVE,215.77,353.77,59.965,1399386603,"274151322000087","019011112586793",29.64,33.30,0,330.33,380.52,84.6,79.7,0.323,104762.5,104762.5,115,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386637,588514.00
05/06/2014 10:30,0,2.855,ACTIVE,215.77,355.28,59.965,1399386603,"274151322000088","019011112586793",30.14,22.00,0,328.22,369.10,87.2,82.2,0.314,104491.0,104491.0,115,0,0,0,L,1151911521,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386639,588515.00
05/06/2014 10:30,0,3.037,ACTIVE,214.87,356.18,59.965,1399386603,"274151322000095","019011112586793",30.63,24.00,0,330.93,370.30,94.1,88.9,0.354,108325.0,108325.0,113,0,0,0,L,1151911521,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386640,588516.00
05/06/2014 10:30,0,1.879,ACTIVE,215.77,449.35,59.965,1399386603,"274151322000068","019011112586793",42.18,25.30,0,412.98,495.64,80.3,75.6,0.296,56240.7,56240.7,114,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386642,588517.00
05/06/2014 10:30,0,2.891,ACTIVE,215.09,347.46,59.970,1399386603,"274151322000054","019011112586793",30.53,23.50,0,329.43,368.80,89.3,84.3,0.331,107083.5,107083.5,115,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386644,588518.00
05/06/2014 10:30,0,1.889,ACTIVE,214.87,449.65,59.970,1399386603,"274151322000094","019011112586793",42.02,24.00,0,423.50,480.91,79.4,74.7,0.305,58518.6,58518.6,115,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399386645,588519.00
05/06/2014 10:45,1,3.722,ACTIVE,216.0,354.84,60.03,1399387503,"040051121000097","019011112586793",27.95,13,0.460,315.29,361.39,103.5,99.0,0.476,279134.40000007,279155.30000005,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387506,588520.00
05/06/2014 10:45,1,3.730,ACTIVE,215.1,347.99,60.07,1399387503,"040051121000095","019011112586793",25.16,14,0.415,315.51,356.88,93.3,88.4,0.426,250377.30000006,250395.80000006,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387508,588521.00
05/06/2014 10:45,1,2.465,ACTIVE,215.8,345.15,60.03,1399387503,"033051125000132","019011112586793",36.94,14,0.403,301.94,450.54,90.6,86.7,0.425,232941.09999952,232956.99999952,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387511,588522.00
05/06/2014 10:45,1,2.460,ACTIVE,215.9,352.53,60.03,1399387503,"033051125000135","019011112586793",37.04,15,0.404,300.52,450.01,90.6,87.1,0.422,229214.99999995,229230.39999993,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387513,588523.00
05/06/2014 10:45,1,3.762,ALERT,215.4,343.80,60.03,1399387503,"040051121000116","019011112586793",27.91,12,0.466,314.66,361.54,104.4,99.9,0.482,270094.69999981,270115.3999998,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399387516,588524.00
05/06/2014 10:45,1,3.777,ACTIVE,215.9,335.40,60.03,1399387503,"040051121000068","019011112586793",25.23,13,0.423,316.32,358.42,94.8,90.7,0.436,255493.40000006,255512.50000002,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387518,588525.00
05/06/2014 10:45,1,2.721,ACTIVE,215.2,348.72,60.07,1399387503,"033051125000118","019011112586793",41.57,14,0.506,313.70,363.49,112.5,108.4,0.520,296406.69999996,296430.09999996,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387520,588526.00
05/06/2014 10:45,1,2.707,ACTIVE,215.8,321.89,60.03,1399387503,"033051125000150","019011112586793",41.69,14,0.506,314.79,363.21,112.3,108.5,0.519,299244.3999997,299267.8999997,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387523,588527.00
05/06/2014 10:45,1,3.629,ACTIVE,214.6,340.83,60.03,1399387503,"040051121000185","019011112586793",27.44,13,0.443,313.41,358.99,99.1,94.6,0.458,270142.20000013,270162.50000014,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387525,588528.00
05/06/2014 10:45,1,3.703,ACTIVE,215.7,322.38,60.03,1399387503,"040051121000195","019011112586793",27.31,14,0.449,315.85,358.65,100.6,96.3,0.468,272520.30000024,272540.9000002,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387527,588529.00
05/06/2014 10:45,0,3.812,ACTIVE,216.22,347.16,59.981,1399387503,"274151322000083","019011112586793",30.81,25.00,0,333.03,371.21,119.0,112.9,0.473,108868.7,108868.7,114,0,0,0,L,1151911521,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387529,588530.00
05/06/2014 10:45,0,4.129,ACTIVE,217.13,362.19,59.986,1399387503,"274151322000076","019011112586793",30.93,24.00,0,334.84,374.21,129.3,122.9,0.495,109568.6,109568.6,116,0,0,0,L,1151911521,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387530,588531.00
05/06/2014 10:45,0,2.631,ACTIVE,216.45,440.94,59.981,1399387503,"274151322000094","019011112586793",40.41,26.80,0,416.89,484.52,107.6,101.9,0.415,58540.1,58540.1,116,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387532,588532.00
05/06/2014 10:45,0,3.943,ACTIVE,216.00,362.49,59.981,1399387503,"274151322000052","019011112586793",30.36,24.00,0,333.63,372.11,121.2,115.0,0.460,108795.0,108795.0,116,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387534,588533.00
05/06/2014 10:45,0,3.828,ACTIVE,216.45,352.87,59.970,1399387503,"274151322000085","019011112586793",30.45,24.00,0,334.54,371.51,118.2,112.2,0.438,108307.3,108307.3,114,0,0,0,L,1151911521,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387536,588534.00
05/06/2014 10:45,0,3.846,ACTIVE,216.45,348.66,59.970,1399387503,"274151322000087","019011112586793",29.34,35.20,0,333.93,370.60,114.4,108.5,0.438,104785.9,104785.9,116,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387538,588535.00
05/06/2014 10:45,0,3.848,ACTIVE,216.22,350.47,59.975,1399387503,"274151322000088","019011112586793",30.22,23.30,0,333.03,370.90,117.7,111.7,0.433,104515.2,104515.2,116,0,0,0,L,1151911521,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387540,588536.00
05/06/2014 10:45,0,4.078,ACTIVE,216.45,356.78,59.975,1399387503,"274151322000095","019011112586793",30.63,24.80,0,333.33,373.31,126.4,120.1,0.473,108351.0,108351.0,114,0,0,0,L,1151911521,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387541,588537.00
05/06/2014 10:45,0,2.631,ACTIVE,217.35,434.93,59.975,1399387503,"274151322000068","019011112586793",41.07,27.00,0,418.39,485.72,109.7,104.0,0.407,56262.7,56262.7,115,0,0,0,L,1151911521,0,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387543,588538.00
05/06/2014 10:45,0,3.936,ACTIVE,216.67,347.16,59.975,1399387503,"274151322000054","019011112586793",30.61,24.00,0,333.63,372.11,122.1,116.0,0.464,107108.1,107108.1,116,0,0,0,L,1151911521,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399387545,588539.00
05/06/2014 11:00,1,4.782,ACTIVE,217.5,357.74,60.00,1399388403,"040051121000097","019011112586793",27.53,15,0.583,316.91,371.42,131.0,125.8,0.591,279155.30000005,279184.20000003,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388405,588540.00
05/06/2014 11:00,1,4.727,ACTIVE,217.4,326.47,60.03,1399388403,"040051121000095","019011112586793",24.92,15,0.519,317.31,367.00,117.2,112.3,0.530,250395.80000006,250421.80000006,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388408,588541.00
05/06/2014 11:00,1,3.058,ACTIVE,217.3,325.34,60.03,1399388403,"033051125000132","019011112586793",36.51,15,0.493,317.98,365.76,111.1,106.6,0.507,232956.99999952,232981.79999952,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388410,588542.00
05/06/2014 11:00,1,3.000,ACTIVE,217.2,330.04,60.03,1399388403,"033051125000135","019011112586793",36.31,16,0.485,318.01,365.68,108.3,104.7,0.495,229230.39999993,229255.09999998,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388412,588543.00
