ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 11:00,1,4.618,ACTIVE,216.6,353.99,60.03,1399388403,"040051121000116","019011112586793",27.26,13,0.559,316.61,369.82,125.3,120.4,0.565,270115.3999998,270143.8999998,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388414,588544.00
05/06/2014 11:00,1,4.710,ACTIVE,217.2,356.80,60.03,1399388403,"040051121000068","019011112586793",24.74,14,0.515,317.61,367.56,115.9,111.5,0.527,255512.50000002,255538.70000007,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388417,588545.00
05/06/2014 11:00,1,3.445,ACTIVE,216.8,325.82,60.03,1399388403,"033051125000118","019011112586793",41.20,15,0.634,315.14,375.80,141.2,136.4,0.634,296430.09999996,296462.09999996,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388419,588546.00
05/06/2014 11:00,1,3.424,ACTIVE,217.3,355.10,60.03,1399388403,"033051125000150","019011112586793",41.42,15,0.631,316.09,375.95,141.1,136.2,0.635,299267.8999997,299300.09999969,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388421,588547.00
05/06/2014 11:00,1,4.640,ACTIVE,217.2,348.54,60.03,1399388403,"040051121000185","019011112586793",27.24,15,0.558,316.28,370.74,125.8,120.6,0.565,270162.50000014,270190.70000013,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388424,588548.00
05/06/2014 11:00,1,4.699,ALERT,217.0,360.56,60.03,1399388403,"040051121000195","019011112586793",27.20,15,0.566,316.79,370.85,127.2,122.2,0.574,272540.9000002,272569.60000019,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399388426,588549.00
05/06/2014 11:00,0,4.816,ACTIVE,217.80,351.07,59.981,1399388403,"274151322000083","019011112586793",29.96,27.30,0,334.54,385.33,146.0,139.0,0.579,108902.0,108902.0,115,0,0,0,L,1151911521,0,124.27,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388428,588550.00
05/06/2014 11:00,0,5.094,ACTIVE,218.93,370.00,59.975,1399388403,"274151322000076","019011112586793",30.42,27.00,0,337.84,387.44,156.8,149.5,0.601,109604.6,109604.6,117,0,0,0,L,1151911521,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388430,588551.00
05/06/2014 11:00,0,3.301,ACTIVE,218.26,430.12,59.986,1399388403,"274151322000094","019011112586793",39.92,27.80,0,412.38,473.10,133.1,126.5,0.508,58570.1,58570.1,117,0,0,0,L,1151911521,0,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388432,588552.00
05/06/2014 11:00,0,4.932,ACTIVE,218.03,366.10,59.981,1399388403,"274151322000052","019011112586793",30.28,26.00,0,334.24,385.63,151.2,144.0,0.570,108828.9,108828.9,117,0,0,0,L,1151911521,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388433,588553.00
05/06/2014 11:00,0,4.873,ACTIVE,218.48,350.77,59.970,1399388403,"274151322000085","019011112586793",30.00,26.00,0,337.54,385.63,148.0,140.9,0.557,108340.5,108340.5,115,0,0,0,L,1151911521,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388435,588554.00
05/06/2014 11:00,0,4.816,ACTIVE,218.26,361.89,59.954,1399388403,"274151322000087","019011112586793",28.98,38.40,0,336.64,383.83,141.3,134.5,0.535,104817.8,104817.8,117,0,0,0,L,1151911521,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388437,588555.00
05/06/2014 11:00,0,4.883,ACTIVE,218.03,356.78,59.975,1399388403,"274151322000088","019011112586793",29.74,24.80,0,334.54,385.33,147.0,139.9,0.544,104548.2,104548.2,117,0,0,0,L,1151911521,0,124.94,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388439,588556.00
05/06/2014 11:00,0,5.129,ACTIVE,217.80,369.70,59.981,1399388403,"274151322000095","019011112586793",30.51,27.30,0,334.54,387.14,158.4,151.0,0.592,108386.4,108386.4,115,0,0,0,L,1151911521,0,124.94,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388379,588557.00
05/06/2014 11:00,0,3.209,ACTIVE,219.39,449.05,59.975,1399388403,"274151322000068","019011112586793",42.00,29.30,0,409.08,472.50,135.1,128.4,0.495,56292.9,56292.9,116,0,0,0,L,1151911521,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388381,588558.00
05/06/2014 11:00,0,4.916,ACTIVE,217.58,359.18,59.965,1399388403,"274151322000054","019011112586793",30.08,26.50,0,335.14,385.63,149.8,142.6,0.561,107141.5,107141.5,117,0,0,0,L,1151911521,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388383,588559.00
05/06/2014 11:00,1,4.732,ACTIVE,217.9,359.24,60.03,1399388403,"040051121000097","019011112586793",27.43,15,0.572,317.08,371.08,129.1,124.1,0.579,279184.20000003,279186.20000003,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388406,588560.00
05/06/2014 11:00,1,4.757,ACTIVE,217.2,325.39,60.03,1399388403,"040051121000095","019011112586793",24.86,15,0.521,317.91,366.82,117.7,112.6,0.530,250421.80000006,250423.70000006,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388408,588561.00
05/06/2014 11:00,1,3.088,ACTIVE,217.7,356.57,60.03,1399388403,"033051125000132","019011112586793",36.74,15,0.500,319.79,366.34,112.9,108.5,0.513,232981.79999952,232983.59999952,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388410,588562.00
05/06/2014 11:00,1,3.070,ACTIVE,217.6,324.59,60.03,1399388403,"033051125000135","019011112586793",36.48,16,0.497,320.11,367.61,111.4,107.7,0.504,229255.09999998,229256.79999997,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388412,588563.00
05/06/2014 11:00,1,4.770,ACTIVE,217.3,336.66,60.03,1399388403,"040051121000116","019011112586793",27.20,13,0.574,317.85,370.12,129.1,123.8,0.583,270143.8999998,270145.8999998,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388414,588564.00
05/06/2014 11:00,1,4.802,ACTIVE,217.8,362.27,60.03,1399388403,"040051121000068","019011112586793",24.71,14,0.524,319.33,367.30,118.1,113.7,0.536,255538.70000007,255540.60000005,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388417,588565.00
05/06/2014 11:00,1,3.444,ACTIVE,217.2,325.58,60.03,1399388403,"033051125000118","019011112586793",41.20,15,0.633,316.26,374.08,141.2,136.8,0.634,296462.09999996,296464.39999996,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388419,588566.00
05/06/2014 11:00,1,3.468,ACTIVE,218.0,325.06,60.03,1399388403,"033051125000150","019011112586793",41.32,15,0.638,316.29,375.61,142.6,138.1,0.637,299300.09999969,299302.3999997,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388421,588567.00
05/06/2014 11:00,1,4.714,ACTIVE,217.9,326.69,60.03,1399388403,"040051121000185","019011112586793",27.13,15,0.564,320.11,370.70,127.3,122.4,0.570,270190.70000013,270192.90000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388423,588568.00
05/06/2014 11:00,1,4.705,ACTIVE,217.3,333.72,60.00,1399388403,"040051121000195","019011112586793",27.16,15,0.566,318.14,370.42,127.1,122.4,0.573,272569.60000019,272571.60000019,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388426,588569.00
05/06/2014 11:00,0,4.863,ACTIVE,218.26,362.79,59.975,1399388403,"274151322000083","019011112586793",29.94,27.50,0,339.34,383.23,147.4,140.4,0.579,108904.4,108904.4,116,0,0,0,L,1151911521,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388427,588570.00
05/06/2014 11:00,0,5.133,ACTIVE,218.93,356.78,59.975,1399388403,"274151322000076","019011112586793",30.57,26.30,0,339.34,386.53,158.9,151.4,0.605,109607.2,109607.2,118,0,0,0,L,1151911521,0,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388429,588571.00
05/06/2014 11:00,0,3.162,ACTIVE,218.26,444.85,59.981,1399388403,"274151322000094","019011112586793",41.27,28.50,0,417.19,464.98,132.9,126.3,0.504,58572.3,58572.3,118,0,0,0,L,1151911521,0,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388431,588572.00
05/06/2014 11:00,0,4.885,ACTIVE,218.26,369.40,59.981,1399388403,"274151322000052","019011112586793",30.10,26.30,0,339.34,384.13,148.8,141.7,0.561,108831.3,108831.3,118,0,0,0,L,1151911521,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388432,588573.00
05/06/2014 11:00,0,4.801,ACTIVE,218.03,354.97,59.970,1399388403,"274151322000085","019011112586793",29.90,25.80,0,340.25,383.23,145.3,138.3,0.544,108342.9,108342.9,116,0,0,0,L,1151911521,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388434,588574.00
05/06/2014 11:00,0,4.758,ACTIVE,218.26,352.87,59.981,1399388403,"274151322000087","019011112586793",28.75,38.60,0,339.65,382.03,138.4,131.7,0.526,104820.1,104820.1,118,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388436,588575.00
05/06/2014 11:00,0,4.740,ACTIVE,217.80,354.37,59.986,1399388403,"274151322000088","019011112586793",29.96,24.80,0,338.74,383.23,143.8,136.9,0.530,104550.6,104550.6,118,0,0,0,L,1151911521,0,125.17,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388438,588576.00
05/06/2014 11:00,0,5.018,ACTIVE,218.03,361.29,59.981,1399388403,"274151322000095","019011112586793",30.22,27.50,0,339.34,382.93,153.5,146.2,0.570,108388.9,108388.9,116,0,0,0,L,1151911521,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388440,588577.00
05/06/2014 11:00,0,3.211,ACTIVE,219.16,437.33,59.975,1399388403,"274151322000068","019011112586793",40.31,29.80,0,413.59,470.99,130.9,124.4,0.486,56295.1,56295.1,117,0,0,0,L,1151911521,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388442,588578.00
05/06/2014 11:00,0,4.752,ACTIVE,218.03,357.38,59.975,1399388403,"274151322000054","019011112586793",30.10,26.80,0,339.34,383.53,144.6,137.6,0.544,107143.9,107143.9,118,0,0,0,L,1151911521,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399388444,588579.00
05/06/2014 11:15,1,4.018,ACTIVE,217.6,348.97,60.03,1399389304,"040051121000097","019011112586793",27.56,15,0.487,316.73,371.52,110.2,105.6,0.501,279186.20000003,279212.40000008,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389307,588580.00
05/06/2014 11:15,1,3.974,ACTIVE,216.6,348.57,60.00,1399389304,"040051121000095","019011112586793",24.95,16,0.434,318.47,366.57,98.6,93.8,0.447,250423.70000006,250447.20000006,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389309,588581.00
05/06/2014 11:15,1,2.585,ACTIVE,217.5,328.24,60.00,1399389304,"033051125000132","019011112586793",36.60,15,0.415,318.65,367.01,94.1,90.2,0.435,232983.59999952,233005.99999952,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389312,588582.00
05/06/2014 11:15,1,2.527,ACTIVE,217.5,352.99,60.00,1399389304,"033051125000135","019011112586793",36.70,17,0.409,319.17,366.26,92.2,88.6,0.428,229256.79999997,229279.09999998,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389314,588583.00
05/06/2014 11:15,1,3.892,ACTIVE,216.7,334.12,60.03,1399389304,"040051121000116","019011112586793",27.49,14,0.470,316.31,370.63,106.4,101.5,0.488,270145.8999998,270171.59999979,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389316,588584.00
05/06/2014 11:15,1,3.941,ACTIVE,216.7,341.88,60.00,1399389304,"040051121000068","019011112586793",24.87,15,0.432,318.90,367.72,97.5,93.0,0.445,255540.60000005,255564.40000006,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389318,588585.00
05/06/2014 11:15,1,2.851,ACTIVE,216.9,355.04,60.03,1399389304,"033051125000118","019011112586793",41.20,16,0.524,315.49,373.95,116.9,113.2,0.535,296464.39999996,296493.39999996,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389320,588586.00
05/06/2014 11:15,1,2.878,ACTIVE,216.9,349.05,60.00,1399389304,"033051125000150","019011112586793",41.09,16,0.523,315.84,374.61,117.7,113.1,0.535,299302.3999997,299331.69999971,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389323,588587.00
05/06/2014 11:15,1,3.818,ACTIVE,217.1,339.89,60.03,1399389304,"040051121000185","019011112586793",27.27,15,0.458,318.45,369.15,103.6,99.0,0.472,270192.90000012,270218.50000014,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389326,588588.00
05/06/2014 11:15,1,3.858,ACTIVE,216.8,328.71,60.00,1399389304,"040051121000195","019011112586793",27.12,16,0.462,317.30,368.12,104.1,99.7,0.477,272571.60000019,272597.4000002,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389329,588589.00
05/06/2014 11:15,0,4.029,ACTIVE,217.58,349.56,59.959,1399389304,"274151322000083","019011112586793",30.00,27.50,0,334.84,379.62,122.3,116.2,0.482,108934.4,108934.4,117,0,0,0,L,1151911521,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389330,588590.00
05/06/2014 11:15,0,4.273,ACTIVE,218.71,360.38,59.965,1399389304,"274151322000076","019011112586793",30.51,27.30,0,338.74,385.93,132.1,125.5,0.504,109639.5,109639.5,119,0,0,0,L,1151911521,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389332,588591.00
05/06/2014 11:15,0,2.670,ACTIVE,217.80,443.94,59.959,1399389304,"274151322000094","019011112586793",40.77,29.00,0,412.98,471.30,109.5,103.7,0.415,58599.3,58599.3,119,0,0,0,L,1151911521,0,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389334,588592.00
05/06/2014 11:15,0,4.059,ACTIVE,217.58,350.77,59.959,1399389304,"274151322000052","019011112586793",30.12,26.80,0,334.24,380.22,123.8,117.6,0.473,108861.8,108861.8,119,0,0,0,L,1151911521,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389335,588593.00
05/06/2014 11:15,0,3.977,ACTIVE,218.03,349.26,59.965,1399389304,"274151322000085","019011112586793",30.08,26.80,0,338.44,379.62,121.2,115.1,0.455,108372.7,108372.7,117,0,0,0,L,1151911521,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389337,588594.00
05/06/2014 11:15,0,3.996,ACTIVE,218.03,357.68,59.959,1399389304,"274151322000087","019011112586793",28.65,40.00,0,337.84,378.12,115.9,110.0,0.438,104848.5,104848.5,119,0,0,0,L,1151911521,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389339,588595.00
05/06/2014 11:15,0,3.982,ACTIVE,217.80,354.37,59.959,1399389304,"274151322000088","019011112586793",29.82,25.80,0,334.84,380.52,120.2,114.1,0.446,104580.1,104580.1,119,0,0,0,L,1151911521,0,125.17,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389340,588596.00
05/06/2014 11:15,0,4.221,ACTIVE,217.80,354.67,59.959,1399389304,"274151322000095","019011112586793",30.22,27.80,0,337.54,381.42,129.2,122.7,0.482,108420.6,108420.6,117,0,0,0,L,1151911521,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389342,588597.00
05/06/2014 11:15,0,2.588,ACTIVE,218.71,446.05,59.959,1399389304,"274151322000068","019011112586793",41.73,30.30,0,416.59,471.30,110.1,104.3,0.407,56322.1,56322.1,118,0,0,0,L,1151911521,0,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389344,588598.00
05/06/2014 11:15,0,3.984,ACTIVE,217.80,360.69,59.938,1399389304,"274151322000054","019011112586793",29.84,27.00,0,334.84,380.52,120.3,114.2,0.455,107173.7,107173.7,119,0,0,0,L,1151911521,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399389346,588599.00
05/06/2014 11:30,1,4.744,ACTIVE,217.2,353.25,60.03,1399390203,"040051121000097","019011112586793",27.55,16,0.579,316.42,370.20,130.0,125.1,0.583,279212.40000008,279239.60000007,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390206,588600.00
05/06/2014 11:30,1,4.742,ACTIVE,216.8,345.38,60.00,1399390203,"040051121000095","019011112586793",24.81,17,0.520,318.22,365.85,117.1,112.4,0.528,250447.20000006,250471.50000006,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390208,588601.00
05/06/2014 11:30,1,3.106,ACTIVE,217.1,350.49,60.03,1399390203,"033051125000132","019011112586793",36.55,16,0.502,317.75,365.40,112.9,108.7,0.515,233005.99999952,233029.39999952,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390211,588602.00
05/06/2014 11:30,1,3.050,ACTIVE,217.3,359.74,60.03,1399390203,"033051125000135","019011112586793",36.40,17,0.493,318.62,365.12,110.4,106.6,0.503,229279.09999998,229302.19999994,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390213,588603.00
05/06/2014 11:30,1,4.663,ALERT,216.4,356.13,60.03,1399390203,"040051121000116","019011112586793",27.35,14,0.566,316.72,368.47,126.9,122.0,0.574,270171.59999979,270198.49999983,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399390216,588604.00
05/06/2014 11:30,1,4.715,ACTIVE,217.1,331.43,60.00,1399390203,"040051121000068","019011112586793",24.76,15,0.515,317.70,366.88,116.1,111.4,0.527,255564.40000006,255589.30000004,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390219,588605.00
05/06/2014 11:30,1,3.432,ACTIVE,216.9,327.17,60.03,1399390203,"033051125000118","019011112586793",41.17,17,0.630,315.27,373.61,140.6,136.0,0.631,296493.39999996,296523.69999996,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390221,588606.00
05/06/2014 11:30,1,3.452,ALERT,217.5,324.99,60.03,1399390203,"033051125000150","019011112586793",41.15,17,0.634,315.91,375.02,141.3,136.8,0.638,299331.69999971,299362.09999969,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399390224,588607.00
05/06/2014 11:30,1,4.656,ALERT,217.2,358.40,60.00,1399390203,"040051121000185","019011112586793",27.10,16,0.557,318.34,369.79,125.6,120.7,0.565,270218.50000014,270245.30000015,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399390226,588608.00
05/06/2014 11:30,1,4.663,ACTIVE,216.9,351.47,60.03,1399390203,"040051121000195","019011112586793",27.30,17,0.564,317.01,369.69,126.7,121.6,0.572,272597.4000002,272624.4000002,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390229,588609.00
05/06/2014 11:30,0,4.869,ACTIVE,218.26,351.37,59.965,1399390203,"274151322000083","019011112586793",30.00,29.30,0,335.44,384.73,147.9,140.8,0.583,108965.8,108965.8,118,0,0,0,L,1151911521,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390230,588610.00
05/06/2014 11:30,0,5.143,ACTIVE,218.93,368.50,59.970,1399390203,"274151322000076","019011112586793",30.53,28.50,0,339.04,387.14,159.1,151.6,0.605,109673.5,109673.5,120,0,0,0,L,1151911521,0,124.94,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390232,588611.00
05/06/2014 11:30,0,3.195,ACTIVE,218.26,442.14,59.959,1399390203,"274151322000094","019011112586793",40.83,30.00,0,413.29,471.60,133.8,127.3,0.495,58627.6,58627.6,120,0,0,0,L,1151911521,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390234,588612.00
05/06/2014 11:30,0,4.949,ACTIVE,218.26,352.87,59.965,1399390203,"274151322000052","019011112586793",29.92,27.50,0,337.84,385.33,149.9,142.8,0.570,108893.8,108893.8,120,0,0,0,L,1151911521,0,124.04,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390235,588613.00
05/06/2014 11:30,0,4.871,ACTIVE,218.48,351.97,59.959,1399390203,"274151322000085","019011112586793",30.10,27.80,0,338.14,383.53,148.4,141.3,0.552,108404.1,108404.1,118,0,0,0,L,1151911521,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390237,588614.00
05/06/2014 11:30,0,4.852,ACTIVE,218.48,356.78,59.959,1399390203,"274151322000087","019011112586793",29.16,42.50,0,337.54,382.63,143.3,136.4,0.548,104878.5,104878.5,120,0,0,0,L,1151911521,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390239,588615.00
05/06/2014 11:30,0,4.949,ACTIVE,218.26,351.97,59.944,1399390203,"274151322000088","019011112586793",29.80,26.30,0,337.54,383.23,149.4,142.3,0.552,104611.2,104611.2,120,0,0,0,L,1151911521,0,125.40,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390241,588616.00
05/06/2014 11:30,0,5.252,ACTIVE,217.80,359.78,59.949,1399390203,"274151322000095","019011112586793",30.49,29.30,0,335.14,385.63,162.0,154.5,0.601,108454.0,108454.0,118,0,0,0,L,1151911521,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390243,588617.00
05/06/2014 11:30,0,3.391,ACTIVE,219.16,447.55,59.959,1399390203,"274151322000068","019011112586793",41.21,30.00,0,413.59,474.90,141.1,134.3,0.521,56350.6,56350.6,119,0,0,0,L,1151911521,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390244,588618.00
05/06/2014 11:30,0,5.154,ACTIVE,218.71,360.38,59.954,1399390203,"274151322000054","019011112586793",29.84,28.30,0,337.54,385.33,155.7,148.4,0.592,107205.2,107205.2,120,0,0,0,L,1151911521,0,124.94,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399390246,588619.00
05/06/2014 11:45,1,4.973,ACTIVE,217.8,323.96,60.03,1399391103,"040051121000097","019011112586793",27.56,16,0.605,316.98,374.19,136.4,131.4,0.612,279239.60000007,279271.60000007,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391106,588620.00
05/06/2014 11:45,1,5.057,ACTIVE,216.8,344.60,60.00,1399391103,"040051121000095","019011112586793",24.58,17,0.550,317.93,369.03,123.7,118.7,0.557,250471.50000006,250500.10000006,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391108,588621.00
05/06/2014 11:45,1,3.372,ACTIVE,217.5,332.62,60.00,1399391103,"033051125000132","019011112586793",36.36,17,0.541,318.45,369.03,122.0,117.3,0.553,233029.39999952,233056.79999952,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391110,588622.00
05/06/2014 11:45,1,3.377,ACTIVE,217.6,326.58,60.03,1399391103,"033051125000135","019011112586793",36.32,18,0.545,318.99,369.59,122.0,118.2,0.551,229302.19999994,229329.39999993,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391113,588623.00
05/06/2014 11:45,1,5.344,ACTIVE,216.9,350.26,60.00,1399391103,"040051121000116","019011112586793",27.19,15,0.647,316.76,374.25,144.6,139.5,0.646,270198.49999983,270229.89999981,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391115,588624.00
05/06/2014 11:45,1,5.376,ACTIVE,217.2,361.10,60.03,1399391103,"040051121000068","019011112586793",24.56,16,0.586,318.72,370.15,131.4,126.6,0.587,255589.30000004,255618.20000008,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391117,588625.00
05/06/2014 11:45,1,3.900,ACTIVE,217.3,372.11,60.03,1399391103,"033051125000118","019011112586793",41.15,17,0.716,315.02,379.37,159.7,154.9,0.710,296523.69999996,296559.19999996,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391119,588626.00
05/06/2014 11:45,1,3.939,ALERT,217.6,327.15,60.03,1399391103,"033051125000150","019011112586793",41.27,17,0.725,314.73,379.30,161.7,156.5,0.721,299362.09999969,299397.69999971,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399391122,588627.00
05/06/2014 11:45,1,5.384,ACTIVE,217.6,366.60,60.00,1399391103,"040051121000185","019011112586793",26.99,17,0.644,318.76,374.85,144.6,139.2,0.646,270245.30000015,270276.90000011,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391124,588628.00
05/06/2014 11:45,1,5.501,ACTIVE,217.2,325.06,60.03,1399391103,"040051121000195","019011112586793",26.95,18,0.657,317.24,377.18,147.5,142.0,0.658,272624.4000002,272656.10000019,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391127,588629.00
05/06/2014 11:45,0,5.668,ACTIVE,218.71,359.48,59.959,1399391103,"274151322000083","019011112586793",29.84,30.30,0,337.84,388.34,171.4,163.5,0.681,109002.5,109002.5,119,0,0,0,L,1151911521,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391128,588630.00
05/06/2014 11:45,0,5.982,ACTIVE,219.39,372.41,59.965,1399391103,"274151322000076","019011112586793",30.49,30.00,0,338.44,391.04,184.5,176.2,0.707,109713.1,109713.1,121,0,0,0,L,1151911521,0,125.40,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391130,588631.00
05/06/2014 11:45,0,3.709,ACTIVE,218.93,451.46,59.965,1399391103,"274151322000094","019011112586793",41.17,31.00,0,410.28,472.80,156.7,149.3,0.588,58660.8,58660.8,121,0,0,0,L,1151911521,0,124.49,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391132,588632.00
05/06/2014 11:45,0,5.639,ACTIVE,218.48,374.81,59.975,1399391103,"274151322000052","019011112586793",30.10,29.00,0,337.24,389.24,171.8,163.9,0.654,108931.2,108931.2,121,0,0,0,L,1151911521,0,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391133,588633.00
05/06/2014 11:45,0,5.543,ACTIVE,218.71,372.41,59.986,1399391103,"274151322000085","019011112586793",29.62,29.30,0,338.14,388.04,166.0,158.3,0.623,108440.7,108440.7,119,0,0,0,L,1151911521,0,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391135,588634.00
05/06/2014 11:45,0,5.441,ACTIVE,218.71,367.00,59.975,1399391103,"274151322000087","019011112586793",28.41,44.80,0,338.44,386.83,156.5,149.1,0.597,104913.4,104913.4,121,0,0,0,L,1151911521,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391137,588635.00
05/06/2014 11:45,0,5.422,ACTIVE,218.26,356.78,59.970,1399391103,"274151322000088","019011112586793",29.48,28.00,0,338.14,388.04,161.8,154.3,0.592,104647.5,104647.5,121,0,0,0,L,1151911521,0,125.40,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391139,588636.00
05/06/2014 11:45,0,5.611,ACTIVE,218.26,354.07,59.938,1399391103,"274151322000095","019011112586793",30.30,30.50,0,337.84,390.44,172.1,164.1,0.628,108492.9,108492.9,119,0,0,0,L,1151911521,0,125.40,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391141,588637.00
05/06/2014 11:45,0,3.688,ACTIVE,219.16,434.33,59.965,1399391103,"274151322000068","019011112586793",39.74,31.80,0,408.18,476.41,147.4,140.4,0.548,56384.0,56384.0,120,0,0,0,L,1151911521,0,125.40,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391143,588638.00
05/06/2014 11:45,0,5.357,ACTIVE,218.71,354.37,59.965,1399391103,"274151322000054","019011112586793",29.80,30.00,0,337.54,389.24,161.5,153.9,0.601,107241.9,107241.9,121,0,0,0,L,1151911521,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399391144,588639.00
05/06/2014 12:00,1,5.617,ACTIVE,219.1,360.21,60.03,1399392003,"040051121000097","019011112586793",27.34,17,0.679,317.75,380.60,152.8,147.7,0.678,279271.60000007,279303.70000003,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392005,588640.00
05/06/2014 12:00,1,5.476,ACTIVE,218.4,368.55,60.03,1399392003,"040051121000095","019011112586793",24.46,18,0.590,318.93,374.68,133.3,128.3,0.596,250500.10000006,250528.70000006,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392008,588641.00
05/06/2014 12:00,1,3.565,ACTIVE,218.0,338.14,60.07,1399392003,"033051125000132","019011112586793",36.30,18,0.572,318.60,373.43,128.8,124.0,0.577,233056.79999952,233084.19999952,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392010,588642.00
05/06/2014 12:00,1,3.508,ACTIVE,218.5,323.51,60.03,1399392003,"033051125000135","019011112586793",36.31,18,0.564,318.88,373.96,126.7,122.7,0.568,229329.39999993,229356.49999995,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392012,588643.00
05/06/2014 12:00,1,5.502,ALERT,217.4,348.67,60.03,1399392003,"040051121000116","019011112586793",27.16,15,0.662,317.63,379.03,148.7,142.8,0.660,270229.89999981,270261.39999981,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399392015,588644.00
05/06/2014 12:00,1,5.755,ACTIVE,217.9,324.98,60.03,1399392003,"040051121000068","019011112586793",24.55,17,0.625,319.41,376.20,140.6,134.9,0.630,255618.20000008,255647.20000008,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392017,588645.00
05/06/2014 12:00,1,4.063,ACTIVE,217.9,361.64,60.03,1399392003,"033051125000118","019011112586793",41.21,18,0.747,315.80,385.71,166.6,161.2,0.739,296559.19999996,296594.79999996,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392019,588646.00
05/06/2014 12:00,1,4.146,ACTIVE,218.5,323.85,60.03,1399392003,"033051125000150","019011112586793",41.21,17,0.758,316.56,385.79,170.0,164.6,0.748,299397.69999971,299433.3999997,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392022,588647.00
05/06/2014 12:00,1,5.604,ACTIVE,218.4,338.02,60.03,1399392003,"040051121000185","019011112586793",27.04,17,0.668,318.83,379.84,150.7,145.3,0.666,270276.90000011,270308.50000013,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392024,588648.00
05/06/2014 12:00,1,5.773,ACTIVE,217.7,327.61,60.03,1399392003,"040051121000195","019011112586793",26.89,18,0.685,318.11,379.99,154.5,148.1,0.683,272656.10000019,272687.70000021,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392027,588649.00
05/06/2014 12:00,0,6.088,ACTIVE,218.93,378.42,59.986,1399392003,"274151322000083","019011112586793",29.66,32.00,0,336.94,391.64,182.9,174.6,0.725,109039.3,109039.3,120,0,0,0,L,1151911521,0,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392029,588650.00
05/06/2014 12:00,0,6.463,ACTIVE,220.06,355.88,59.986,1399392003,"274151322000076","019011112586793",30.14,30.80,0,337.54,396.15,197.1,188.3,0.747,109752.7,109752.7,122,0,0,0,L,1151911521,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392030,588651.00
05/06/2014 12:00,0,4.045,ACTIVE,219.39,447.55,59.986,1399392003,"274151322000094","019011112586793",40.28,31.50,0,410.88,475.80,164.8,157.2,0.623,58694.0,58694.0,122,0,0,0,L,1151911521,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392032,588652.00
05/06/2014 12:00,0,6.002,ACTIVE,219.16,376.92,59.981,1399392003,"274151322000052","019011112586793",29.66,30.50,0,336.34,392.55,180.2,172.0,0.681,108968.5,108968.5,122,0,0,0,L,1151911521,0,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392034,588653.00
05/06/2014 12:00,0,5.826,ACTIVE,219.16,357.08,59.986,1399392003,"274151322000085","019011112586793",29.68,30.00,0,337.24,391.64,174.9,166.9,0.650,108477.3,108477.3,120,0,0,0,L,1151911521,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392035,588654.00
05/06/2014 12:00,0,5.740,ACTIVE,219.16,352.57,59.986,1399392003,"274151322000087","019011112586793",28.15,47.50,0,337.24,389.24,163.5,155.9,0.601,104948.2,104948.2,122,0,0,0,L,1151911521,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392037,588655.00
05/06/2014 12:00,0,5.670,ACTIVE,219.16,373.01,59.991,1399392003,"274151322000088","019011112586793",29.52,29.00,0,337.24,391.04,169.5,161.7,0.636,104683.7,104683.7,122,0,0,0,L,1151911521,0,125.62,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392039,588656.00
05/06/2014 12:00,0,5.949,ACTIVE,218.93,352.57,59.981,1399392003,"274151322000095","019011112586793",30.12,32.40,0,336.94,394.05,181.5,173.2,0.650,108531.8,108531.8,120,0,0,0,L,1151911521,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392041,588657.00
05/06/2014 12:00,0,3.729,ACTIVE,220.29,444.24,59.981,1399392003,"274151322000068","019011112586793",41.39,32.00,0,409.38,475.20,155.7,148.3,0.575,56417.4,56417.4,121,0,0,0,L,1151911521,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392042,588658.00
05/06/2014 12:00,0,5.643,ACTIVE,219.16,363.69,59.981,1399392003,"274151322000054","019011112586793",29.50,30.80,0,336.64,394.05,168.4,160.6,0.632,107278.6,107278.6,122,0,0,0,L,1151911521,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392044,588659.00
05/06/2014 12:15,1,7.262,ACTIVE,219.1,326.94,60.03,1399392903,"040051121000097","019011112586793",27.00,18,0.865,317.42,391.85,195.1,188.3,0.848,279303.70000003,279342.80000005,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392905,588660.00
05/06/2014 12:15,1,7.330,ACTIVE,217.9,339.86,60.03,1399392903,"040051121000095","019011112586793",23.58,19,0.769,319.11,382.92,172.0,166.3,0.758,250528.70000006,250563.50000006,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392907,588661.00
05/06/2014 12:15,1,4.711,ACTIVE,219.2,376.94,60.03,1399392903,"033051125000132","019011112586793",35.33,19,0.735,319.22,382.66,165.6,160.0,0.728,233084.19999952,233117.49999952,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392910,588662.00
05/06/2014 12:15,1,4.629,ACTIVE,219.1,352.74,60.00,1399392903,"033051125000135","019011112586793",35.47,19,0.727,319.53,382.79,163.3,158.4,0.718,229356.49999995,229389.69999994,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392912,588663.00
05/06/2014 12:15,1,7.165,ACTIVE,218.3,348.60,60.00,1399392903,"040051121000116","019011112586793",26.74,17,0.851,316.00,390.00,190.6,184.1,0.839,270261.39999981,270299.89999981,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392914,588664.00
05/06/2014 12:15,1,7.383,ACTIVE,218.8,327.81,60.03,1399392903,"040051121000068","019011112586793",23.72,18,0.772,318.91,383.71,174.3,167.8,0.765,255647.20000008,255682.50000003,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392916,588665.00
05/06/2014 12:15,1,4.725,ACTIVE,218.6,387.04,60.03,1399392903,"033051125000118","019011112586793",43.25,19,0.909,314.19,395.13,203.3,196.6,0.881,296594.79999996,296637.99999996,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392919,588666.00
05/06/2014 12:15,1,4.683,ACTIVE,219.1,381.19,60.03,1399392903,"033051125000150","019011112586793",43.54,19,0.904,314.59,395.33,202.9,196.7,0.878,299433.3999997,299476.79999968,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392921,588667.00
05/06/2014 12:15,1,7.258,ACTIVE,219.5,382.42,60.03,1399392903,"040051121000185","019011112586793",26.58,18,0.852,315.89,389.54,191.9,185.5,0.833,270308.50000013,270347.40000011,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392923,588668.00
05/06/2014 12:15,1,7.313,ACTIVE,218.4,382.90,60.03,1399392903,"040051121000195","019011112586793",26.44,20,0.852,317.03,388.89,192.4,184.7,0.837,272687.70000021,272726.70000021,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392925,588669.00
05/06/2014 12:15,0,7.508,ACTIVE,219.16,383.53,59.981,1399392903,"274151322000083","019011112586793",29.10,35.20,0,335.74,399.46,221.2,211.6,0.875,109084.2,109084.2,121,0,0,0,L,1151911521,0,124.72,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392927,588670.00
05/06/2014 12:15,0,7.951,ACTIVE,220.74,365.80,59.970,1399392903,"274151322000076","019011112586793",29.42,33.50,0,336.94,403.97,236.9,226.7,0.910,109800.9,109800.9,123,0,0,0,L,1151911521,0,125.40,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392929,588671.00
05/06/2014 12:15,0,4.996,ACTIVE,219.61,435.83,59.965,1399392903,"274151322000094","019011112586793",40.10,33.80,0,406.37,475.80,202.9,193.9,0.769,58734.8,58734.8,123,0,0,0,L,1151911521,0,124.94,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392931,588672.00
05/06/2014 12:15,0,7.453,ACTIVE,219.39,366.40,59.954,1399392903,"274151322000052","019011112586793",29.60,33.50,0,336.04,400.66,223.3,213.6,0.831,109014.2,109014.2,123,0,0,0,L,1151911521,0,124.72,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392933,588673.00
05/06/2014 12:15,0,7.508,ACTIVE,220.29,384.43,59.975,1399392903,"274151322000085","019011112586793",28.69,33.50,0,336.34,400.06,218.1,208.5,0.809,108521.9,108521.9,121,0,0,0,L,1151911521,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392934,588674.00
05/06/2014 12:15,0,7.398,ACTIVE,218.93,359.18,59.959,1399392903,"274151322000087","019011112586793",27.39,51.80,0,336.94,396.45,204.9,195.9,0.778,104990.5,104990.5,123,0,0,0,L,1151911521,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392936,588675.00
05/06/2014 12:15,0,7.422,ACTIVE,219.61,361.59,59.981,1399392903,"274151322000088","019011112586793",28.80,31.50,0,336.04,399.16,216.5,207.0,0.800,104728.1,104728.1,123,0,0,0,L,1151911521,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392938,588676.00
05/06/2014 12:15,0,7.896,ACTIVE,219.61,373.01,59.975,1399392903,"274151322000095","019011112586793",29.04,36.00,0,335.74,402.16,232.3,222.3,0.853,108579.5,108579.5,121,0,0,0,L,1151911521,0,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392940,588677.00
05/06/2014 12:15,0,4.963,ACTIVE,220.74,430.72,59.975,1399392903,"274151322000068","019011112586793",40.02,34.50,0,411.48,474.60,202.4,193.4,0.760,56458.6,56458.6,122,0,0,0,L,1151911521,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392941,588678.00
05/06/2014 12:15,0,7.479,ACTIVE,219.61,383.83,59.975,1399392903,"274151322000054","019011112586793",28.80,33.50,0,336.04,400.06,218.3,208.8,0.813,107323.4,107323.4,123,0,0,0,L,1151911521,0,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399392943,588679.00
05/06/2014 12:30,1,6.646,ACTIVE,218.1,327.48,60.03,1399393803,"040051121000097","019011112586793",26.61,19,0.783,315.90,390.46,176.0,169.6,0.771,279342.80000005,279387.10000006,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393805,588680.00
05/06/2014 12:30,1,6.666,ACTIVE,217.8,368.71,60.03,1399393803,"040051121000095","019011112586793",23.55,20,0.696,317.80,383.88,156.2,150.7,0.687,250563.50000006,250602.90000006,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393808,588681.00
05/06/2014 12:30,1,4.295,ACTIVE,218.0,359.31,60.00,1399393803,"033051125000132","019011112586793",35.08,20,0.664,318.92,382.63,149.9,144.0,0.666,233117.49999952,233155.29999952,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393810,588682.00
05/06/2014 12:30,1,4.231,ACTIVE,218.2,327.27,60.03,1399393803,"033051125000135","019011112586793",35.19,20,0.662,318.62,382.64,148.1,143.4,0.655,229389.69999994,229427.09999998,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393812,588683.00
05/06/2014 12:30,1,6.554,ACTIVE,217.6,334.30,60.03,1399393803,"040051121000116","019011112586793",26.39,18,0.769,315.07,390.10,172.1,166.3,0.758,270299.89999981,270343.39999981,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393814,588684.00
05/06/2014 12:30,1,6.672,ACTIVE,218.0,367.46,60.03,1399393803,"040051121000068","019011112586793",23.55,20,0.695,318.12,383.67,156.3,150.5,0.693,255682.50000003,255722.30000004,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393817,588685.00
05/06/2014 12:30,1,4.850,ACTIVE,218.0,360.09,60.00,1399393803,"033051125000118","019011112586793",40.36,21,0.873,313.01,396.26,194.8,188.5,0.855,296637.99999996,296686.39999996,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393819,588686.00
05/06/2014 12:30,1,4.887,ACTIVE,218.1,376.39,60.03,1399393803,"033051125000150","019011112586793",40.61,20,0.883,313.83,395.80,197.5,191.3,0.865,299476.79999968,299525.29999968,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393821,588687.00
05/06/2014 12:30,1,6.775,ACTIVE,218.3,360.06,60.03,1399393803,"040051121000185","019011112586793",26.25,20,0.788,317.29,390.22,177.0,170.8,0.781,270347.40000011,270391.6000001,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393824,588688.00
