ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 12:30,1,6.770,ACTIVE,217.5,378.21,60.03,1399393803,"040051121000195","019011112586793",26.20,22,0.784,316.04,389.91,176.5,169.5,0.778,272726.70000021,272770.70000021,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393826,588689.00
05/06/2014 12:30,0,6.963,ACTIVE,218.48,354.67,59.970,1399393803,"274151322000083","019011112586793",28.84,36.80,0,335.14,404.27,203.2,194.2,0.787,109134.9,109134.9,122,0,0,0,L,1151911521,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393828,588690.00
05/06/2014 12:30,0,7.312,ACTIVE,219.39,364.89,59.975,1399393803,"274151322000076","019011112586793",29.32,36.80,0,336.64,408.48,217.1,207.6,0.831,109855.1,109855.1,124,0,0,0,L,1151911521,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393829,588691.00
05/06/2014 12:30,0,4.652,ACTIVE,218.71,425.31,59.975,1399393803,"274151322000094","019011112586793",39.76,35.40,0,404.87,469.49,188.2,179.7,0.703,58780.9,58780.9,124,0,0,0,L,1151911521,0,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393831,588692.00
05/06/2014 12:30,0,7.010,ACTIVE,218.48,356.78,59.959,1399393803,"274151322000052","019011112586793",29.20,35.00,0,334.84,405.17,206.8,197.7,0.778,109065.5,109065.5,124,0,0,0,L,1151911521,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393833,588693.00
05/06/2014 12:30,0,7.021,ACTIVE,218.48,379.32,59.959,1399393803,"274151322000085","019011112586793",28.41,35.40,0,336.04,403.97,202.0,193.0,0.756,108571.9,108571.9,122,0,0,0,L,1151911521,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393834,588694.00
05/06/2014 12:30,0,6.918,ACTIVE,218.93,357.38,59.944,1399393803,"274151322000087","019011112586793",27.00,56.30,0,336.34,400.36,189.0,180.5,0.712,105037.2,105037.2,124,0,0,0,L,1151911521,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393836,588695.00
05/06/2014 12:30,0,6.986,ACTIVE,218.48,366.70,59.970,1399393803,"274151322000088","019011112586793",28.49,33.30,0,336.04,403.37,201.5,192.5,0.725,104777.8,104777.8,124,0,0,0,L,1151911521,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393838,588696.00
05/06/2014 12:30,0,7.359,ACTIVE,218.93,369.10,59.996,1399393803,"274151322000095","019011112586793",29.02,37.50,0,334.84,406.97,216.3,206.9,0.778,108632.7,108632.7,122,0,0,0,L,1151911521,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393840,588697.00
05/06/2014 12:30,0,4.654,ACTIVE,219.61,440.34,59.959,1399393803,"274151322000068","019011112586793",39.94,35.60,0,408.18,474.60,187.1,178.6,0.703,56504.8,56504.8,123,0,0,0,L,1151911521,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393841,588698.00
05/06/2014 12:30,0,6.936,ACTIVE,218.71,356.18,59.970,1399393803,"274151322000054","019011112586793",28.78,35.20,0,335.14,404.87,202.3,193.4,0.751,107373.5,107373.5,124,0,0,0,L,1151911521,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399393843,588699.00
05/06/2014 12:45,1,5.692,ACTIVE,216.7,334.10,60.03,1399394704,"040051121000097","019011112586793",27.07,20,0.684,315.45,386.49,153.3,147.2,0.682,279387.10000006,279428.20000002,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394706,588700.00
05/06/2014 12:45,1,5.911,ACTIVE,216.4,329.25,60.03,1399394704,"040051121000095","019011112586793",23.73,21,0.621,317.23,379.51,139.6,134.2,0.622,250602.90000006,250639.40000006,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394708,588701.00
05/06/2014 12:45,1,3.694,ACTIVE,217.4,364.67,60.00,1399394704,"033051125000132","019011112586793",35.33,21,0.580,317.06,377.88,129.8,125.5,0.584,233155.29999952,233189.99999952,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394711,588702.00
05/06/2014 12:45,1,3.561,ACTIVE,217.0,356.19,60.03,1399394704,"033051125000135","019011112586793",35.05,21,0.556,318.12,378.35,124.2,119.9,0.562,229427.09999998,229461.69999994,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394713,588703.00
05/06/2014 12:45,1,5.854,ACTIVE,216.1,344.73,60.00,1399394704,"040051121000116","019011112586793",26.93,19,0.703,315.34,384.02,156.9,151.4,0.697,270343.39999981,270383.79999985,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394715,588704.00
05/06/2014 12:45,1,6.151,ACTIVE,216.4,353.20,60.00,1399394704,"040051121000068","019011112586793",23.75,20,0.649,317.20,381.12,145.4,139.9,0.651,255722.30000004,255759.10000005,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394717,588705.00
05/06/2014 12:45,1,4.392,ACTIVE,216.4,372.31,60.00,1399394704,"033051125000118","019011112586793",40.22,22,0.789,313.34,392.48,175.8,169.8,0.779,296686.39999996,296731.79999996,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394720,588706.00
05/06/2014 12:45,1,4.448,ACTIVE,217.4,364.83,60.00,1399394704,"033051125000150","019011112586793",40.61,21,0.807,313.55,392.36,179.7,174.5,0.789,299525.29999968,299570.99999973,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394722,588707.00
05/06/2014 12:45,1,5.737,ACTIVE,216.8,347.24,60.00,1399394704,"040051121000185","019011112586793",26.66,20,0.679,316.32,386.26,152.2,146.5,0.679,270391.6000001,270432.1000001,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394724,588708.00
05/06/2014 12:45,1,6.028,ALERT,216.3,331.06,60.00,1399394704,"040051121000195","019011112586793",26.46,22,0.708,315.23,385.72,158.7,152.5,0.707,272770.70000021,272811.50000022,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399394727,588709.00
05/06/2014 12:45,0,6.271,ACTIVE,217.35,363.39,59.949,1399394704,"274151322000083","019011112586793",29.04,38.40,0,336.94,400.06,184.4,176.1,0.738,109181.8,109181.8,123,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394729,588710.00
05/06/2014 12:45,0,6.486,ACTIVE,218.26,368.50,59.949,1399394704,"274151322000076","019011112586793",29.78,36.80,0,336.04,401.56,195.5,186.8,0.756,109905.1,109905.1,125,0,0,0,L,1151911521,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394730,588711.00
05/06/2014 12:45,0,4.264,ACTIVE,217.80,444.54,59.949,1399394704,"274151322000094","019011112586793",39.92,36.50,0,402.16,470.99,171.9,164.0,0.658,58823.5,58823.5,125,0,0,0,L,1151911521,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394732,588712.00
05/06/2014 12:45,0,6.641,ACTIVE,217.80,375.41,59.954,1399394704,"274151322000052","019011112586793",29.34,36.50,0,336.04,399.76,197.2,188.5,0.751,109113.0,109113.0,125,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394735,588713.00
05/06/2014 12:45,0,6.641,ACTIVE,218.03,355.28,59.954,1399394704,"274151322000085","019011112586793",29.08,37.50,0,336.94,398.86,195.5,186.8,0.738,108618.2,108618.2,123,0,0,0,L,1151911521,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394736,588714.00
05/06/2014 12:45,0,6.674,ACTIVE,217.80,374.81,59.954,1399394704,"274151322000087","019011112586793",27.29,59.00,0,336.94,395.55,184.4,176.0,0.707,105080.7,105080.7,125,0,0,0,L,1151911521,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394738,588715.00
05/06/2014 12:45,0,6.668,ACTIVE,217.80,363.39,59.954,1399394704,"274151322000088","019011112586793",28.67,34.50,0,336.64,399.16,193.4,184.8,0.716,104823.8,104823.8,125,0,0,0,L,1151911521,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394740,588716.00
05/06/2014 12:45,0,6.904,ACTIVE,217.80,377.22,59.959,1399394704,"274151322000095","019011112586793",29.36,39.00,0,335.74,402.46,205.2,196.1,0.760,108682.1,108682.1,123,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394741,588717.00
05/06/2014 12:45,0,4.424,ACTIVE,218.48,429.22,59.949,1399394704,"274151322000068","019011112586793",39.76,36.80,0,402.16,468.89,177.3,169.3,0.672,56547.7,56547.7,124,0,0,0,L,1151911521,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394743,588718.00
05/06/2014 12:45,0,6.607,ACTIVE,217.58,356.18,59.959,1399394704,"274151322000054","019011112586793",28.88,36.50,0,336.64,399.76,193.1,184.5,0.738,107419.8,107419.8,125,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399394745,588719.00
05/06/2014 13:00,1,6.163,ACTIVE,216.5,360.85,60.00,1399395604,"040051121000097","019011112586793",27.33,19,0.750,314.27,384.03,167.6,161.5,0.743,279428.20000002,279463.20000002,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395606,588720.00
05/06/2014 13:00,1,6.062,ACTIVE,215.8,354.56,60.00,1399395604,"040051121000095","019011112586793",24.31,20,0.658,314.71,377.21,146.6,141.3,0.655,250639.40000006,250670.60000006,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395609,588721.00
05/06/2014 13:00,1,3.863,ACTIVE,215.8,322.71,60.00,1399395604,"033051125000132","019011112586793",36.04,20,0.620,316.14,375.87,138.5,133.5,0.624,233189.99999952,233219.89999952,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395611,588722.00
05/06/2014 13:00,1,3.750,ACTIVE,215.4,325.04,60.00,1399395604,"033051125000135","019011112586793",36.19,20,0.610,315.99,376.04,135.0,130.7,0.610,229461.69999994,229491.29999996,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395613,588723.00
05/06/2014 13:00,1,5.641,ACTIVE,214.9,334.43,60.00,1399395604,"040051121000116","019011112586793",26.94,18,0.684,311.45,381.21,151.2,146.0,0.679,270383.79999985,270418.0999998,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395615,588724.00
05/06/2014 13:00,1,5.884,ALERT,215.2,321.65,60.00,1399395604,"040051121000068","019011112586793",24.15,19,0.636,315.30,378.24,141.4,136.1,0.637,255759.10000005,255790.70000007,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399395618,588725.00
05/06/2014 13:00,1,4.307,ACTIVE,215.4,375.58,60.00,1399395604,"033051125000118","019011112586793",41.18,20,0.799,311.79,388.60,176.5,170.9,0.788,296731.79999996,296770.59999996,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395620,588726.00
05/06/2014 13:00,1,4.302,ACTIVE,216.6,339.47,60.00,1399395604,"033051125000150","019011112586793",40.97,19,0.791,313.07,389.97,175.4,170.5,0.781,299570.99999973,299609.89999971,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395623,588727.00
05/06/2014 13:00,1,5.836,ACTIVE,216.3,369.51,59.96,1399395604,"040051121000185","019011112586793",26.81,19,0.699,315.54,383.59,155.7,150.2,0.689,270432.1000001,270466.90000011,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395625,588728.00
05/06/2014 13:00,1,5.895,ACTIVE,215.0,335.52,60.00,1399395604,"040051121000195","019011112586793",26.67,21,0.703,313.63,384.00,156.4,150.5,0.699,272811.50000022,272846.10000018,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395627,588729.00
05/06/2014 13:00,0,6.328,ACTIVE,215.77,352.27,59.944,1399395604,"274151322000083","019011112586793",29.38,37.00,0,332.13,396.45,188.3,179.8,0.756,109222.1,109222.1,124,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395629,588730.00
05/06/2014 13:00,0,6.676,ACTIVE,217.13,362.49,59.970,1399395604,"274151322000076","019011112586793",29.94,35.20,0,333.93,401.56,202.2,193.2,0.782,109948.1,109948.1,126,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395631,588731.00
05/06/2014 13:00,0,4.195,ACTIVE,216.22,435.23,59.938,1399395604,"274151322000094","019011112586793",40.45,35.80,0,402.77,469.49,170.6,162.8,0.658,58859.7,58859.7,126,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395632,588732.00
05/06/2014 13:00,0,6.344,ACTIVE,216.22,350.77,59.938,1399395604,"274151322000052","019011112586793",29.68,35.20,0,332.43,398.26,190.7,182.1,0.720,109153.6,109153.6,126,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395634,588733.00
05/06/2014 13:00,0,6.260,ACTIVE,216.45,354.07,59.944,1399395604,"274151322000085","019011112586793",29.38,35.60,0,333.63,395.85,186.1,177.7,0.703,108657.8,108657.8,124,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395636,588734.00
05/06/2014 13:00,0,6.289,ACTIVE,216.45,358.58,59.944,1399395604,"274151322000087","019011112586793",27.65,59.80,0,332.43,391.04,176.0,167.9,0.672,105118.0,105118.0,126,0,0,0,L,1151911521,0,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395638,588735.00
05/06/2014 13:00,0,6.193,ACTIVE,216.90,365.49,59.949,1399395604,"274151322000088","019011112586793",29.48,33.00,0,332.13,395.55,184.9,176.5,0.685,104863.2,104863.2,126,0,0,0,L,1151911521,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395639,588736.00
05/06/2014 13:00,0,6.605,ACTIVE,217.13,373.61,59.933,1399395604,"274151322000095","019011112586793",29.78,37.80,0,331.23,396.45,199.1,190.3,0.747,108724.4,108724.4,124,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395641,588737.00
05/06/2014 13:00,0,4.225,ACTIVE,217.80,443.94,59.938,1399395604,"274151322000068","019011112586793",40.95,34.80,0,407.27,471.90,174.6,166.6,0.663,56584.1,56584.1,125,0,0,0,L,1151911521,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395643,588738.00
05/06/2014 13:00,0,6.363,ACTIVE,216.45,359.48,59.933,1399395604,"274151322000054","019011112586793",29.44,35.60,0,332.13,397.35,189.7,181.2,0.720,107459.5,107459.5,126,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399395644,588739.00
05/06/2014 13:15,1,7.285,ACTIVE,217.4,344.41,60.00,1399396503,"040051121000097","019011112586793",28.04,19,0.906,313.13,393.45,203.2,195.6,0.883,279463.20000002,279503.70000002,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396506,588740.00
05/06/2014 13:15,1,7.849,ACTIVE,216.9,378.99,60.00,1399396503,"040051121000095","019011112586793",23.55,20,0.825,314.44,386.34,183.9,177.7,0.804,250670.60000006,250706.80000006,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396508,588741.00
05/06/2014 13:15,1,5.051,ACTIVE,217.6,370.64,60.00,1399396503,"033051125000132","019011112586793",35.18,21,0.789,315.37,384.36,176.8,170.7,0.779,233219.89999952,233254.49999952,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396510,588742.00
05/06/2014 13:15,1,4.953,ACTIVE,217.5,375.35,60.00,1399396503,"033051125000135","019011112586793",35.17,20,0.776,316.18,384.51,173.3,167.8,0.757,229491.29999996,229525.69999994,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396512,588743.00
05/06/2014 13:15,1,7.689,ACTIVE,216.7,336.89,60.00,1399396503,"040051121000116","019011112586793",26.39,18,0.906,313.82,390.45,201.9,194.9,0.883,270418.0999998,270458.19999982,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396514,588744.00
05/06/2014 13:15,1,7.844,ALERT,217.1,331.87,60.00,1399396503,"040051121000068","019011112586793",23.46,20,0.819,316.01,386.47,183.1,176.5,0.804,255790.70000007,255827.20000007,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399396517,588745.00
05/06/2014 13:15,1,4.657,ACTIVE,217.1,386.37,60.00,1399396503,"033051125000118","019011112586793",43.86,21,0.908,310.96,403.28,203.3,195.8,0.892,296770.59999996,296814.89999996,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396519,588746.00
05/06/2014 13:15,1,5.980,ACTIVE,217.7,378.20,60.00,1399396503,"033051125000150","019011112586793",34.13,20,0.906,313.21,392.11,203.1,196.0,0.887,299609.89999971,299654.39999971,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396522,588747.00
05/06/2014 13:15,1,7.522,ALERT,217.8,340.80,60.00,1399396503,"040051121000185","019011112586793",27.16,20,0.906,313.49,392.36,203.3,196.1,0.885,270466.90000011,270507.40000011,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399396525,588748.00
05/06/2014 13:15,1,8.093,ACTIVE,216.6,379.16,59.96,1399396503,"040051121000195","019011112586793",25.19,22,0.903,313.13,392.67,202.8,194.5,0.886,272846.10000018,272886.7000002,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396527,588749.00
05/06/2014 13:15,0,8.006,ACTIVE,218.93,381.73,59.944,1399396503,"274151322000083","019011112586793",28.88,38.80,0,332.73,406.07,234.1,224.0,0.924,109269.2,109269.2,125,0,0,0,L,1151911521,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396529,588750.00
05/06/2014 13:15,0,8.398,ACTIVE,220.29,387.14,59.975,1399396503,"274151322000076","019011112586793",29.28,38.00,0,335.44,406.97,248.8,238.3,0.950,109998.3,109998.3,127,0,0,0,L,1151911521,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396530,588751.00
05/06/2014 13:15,0,5.395,ACTIVE,219.16,424.11,59.944,1399396503,"274151322000094","019011112586793",39.22,37.30,0,401.56,476.41,214.8,205.4,0.818,58902.3,58902.3,127,0,0,0,L,1151911521,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396532,588752.00
05/06/2014 13:15,0,8.025,ACTIVE,219.39,371.81,59.938,1399396503,"274151322000052","019011112586793",28.90,37.50,0,333.93,406.37,234.9,224.8,0.893,109201.2,109201.2,127,0,0,0,L,1151911521,0,124.72,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396534,588753.00
05/06/2014 13:15,0,7.945,ACTIVE,219.39,386.23,59.975,1399396503,"274151322000085","019011112586793",28.57,38.20,0,336.04,404.87,229.8,219.9,0.862,108704.2,108704.2,125,0,0,0,L,1151911521,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396536,588754.00
05/06/2014 13:15,0,7.908,ACTIVE,219.16,359.78,59.949,1399396503,"274151322000087","019011112586793",27.02,62.80,0,334.84,401.56,216.2,206.7,0.813,105161.9,105161.9,127,0,0,0,L,1151911521,0,125.17,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396538,588755.00
05/06/2014 13:15,0,7.943,ACTIVE,218.71,368.50,59.944,1399396503,"274151322000088","019011112586793",28.57,35.00,0,331.83,404.57,229.8,219.9,0.849,104909.4,104909.4,127,0,0,0,L,1151911521,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396539,588756.00
05/06/2014 13:15,0,8.445,ACTIVE,218.71,360.38,59.938,1399396503,"274151322000095","019011112586793",29.04,40.60,0,332.73,406.97,248.2,237.7,0.915,108774.1,108774.1,125,0,0,0,L,1151911521,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396541,588757.00
05/06/2014 13:15,0,5.305,ACTIVE,220.06,454.76,59.938,1399396503,"274151322000068","019011112586793",40.37,36.00,0,409.38,477.01,217.4,208.0,0.813,56627.1,56627.1,126,0,0,0,L,1151911521,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396543,588758.00
05/06/2014 13:15,0,7.975,ACTIVE,218.93,385.33,59.944,1399396503,"274151322000054","019011112586793",28.84,37.00,0,334.84,405.77,233.1,223.1,0.875,107506.2,107506.2,127,0,0,0,L,1151911521,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399396544,588759.00
05/06/2014 13:30,1,7.627,ACTIVE,218.9,376.45,60.03,1399397403,"040051121000097","019011112586793",26.32,21,0.886,311.46,393.11,199.8,192.6,0.869,279503.70000002,279549.30000004,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397406,588760.00
05/06/2014 13:30,1,7.239,ACTIVE,218.0,362.02,60.03,1399397403,"040051121000095","019011112586793",23.37,22,0.750,314.83,386.24,168.3,162.4,0.738,250706.80000006,250749.20000007,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397408,588761.00
05/06/2014 13:30,1,4.735,ACTIVE,218.2,331.73,60.03,1399397403,"033051125000132","019011112586793",34.74,22,0.726,316.47,384.55,163.6,157.7,0.721,233254.49999952,233293.39999952,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397410,588762.00
05/06/2014 13:30,1,4.651,ACTIVE,218.7,325.59,60.03,1399397403,"033051125000135","019011112586793",34.83,22,0.718,316.34,385.03,161.2,155.9,0.711,229525.69999994,229564.19999994,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397413,588763.00
05/06/2014 13:30,1,7.324,ACTIVE,218.0,330.84,60.03,1399397403,"040051121000116","019011112586793",26.22,19,0.853,313.07,391.48,191.1,184.6,0.835,270458.19999982,270503.0999998,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397415,588764.00
05/06/2014 13:30,1,7.382,ACTIVE,218.5,352.01,60.03,1399397403,"040051121000068","019011112586793",23.37,22,0.762,315.66,388.52,171.7,165.4,0.752,255827.20000007,255868.20000007,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397417,588765.00
05/06/2014 13:30,1,4.904,ACTIVE,217.8,385.74,60.03,1399397403,"033051125000118","019011112586793",41.65,22,0.906,310.14,399.85,203.3,196.0,0.887,296814.89999996,296863.39999996,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397419,588766.00
05/06/2014 13:30,1,4.865,ALERT,218.0,388.13,60.03,1399397403,"033051125000150","019011112586793",41.95,22,0.909,312.74,402.01,203.1,196.6,0.880,299654.39999971,299703.0999997,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399397422,588767.00
05/06/2014 13:30,1,6.926,ACTIVE,218.3,364.76,60.03,1399397403,"040051121000185","019011112586793",26.23,22,0.806,315.11,392.80,180.8,174.6,0.794,270507.40000011,270552.90000011,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397425,588768.00
05/06/2014 13:30,1,6.886,ACTIVE,217.5,327.43,60.03,1399397403,"040051121000195","019011112586793",26.12,23,0.795,313.37,392.04,179.0,171.5,0.784,272886.7000002,272932.2000002,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397427,588769.00
05/06/2014 13:30,0,7.029,ACTIVE,219.16,357.38,59.986,1399397403,"274151322000083","019011112586793",28.77,41.30,0,330.93,404.27,204.7,195.7,0.813,109321.5,109321.5,126,0,0,0,L,1151911521,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397428,588770.00
05/06/2014 13:30,0,7.441,ACTIVE,220.29,360.38,59.965,1399397403,"274151322000076","019011112586793",29.08,39.50,0,336.04,411.18,219.0,209.4,0.840,110054.1,110054.1,128,0,0,0,L,1151911521,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397430,588771.00
05/06/2014 13:30,0,4.635,ACTIVE,219.39,443.94,59.981,1399397403,"274151322000094","019011112586793",39.50,38.20,0,397.05,470.99,184.7,176.4,0.703,58950.0,58950.0,128,0,0,0,L,1151911521,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397432,588772.00
05/06/2014 13:30,0,6.955,ACTIVE,219.84,359.78,59.975,1399397403,"274151322000052","019011112586793",28.98,38.60,0,331.83,405.17,203.9,194.9,0.765,109254.0,109254.0,128,0,0,0,L,1151911521,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397434,588773.00
05/06/2014 13:30,0,6.818,ACTIVE,219.61,371.21,59.986,1399397403,"274151322000085","019011112586793",28.35,39.80,0,335.44,405.17,195.8,187.0,0.729,108755.8,108755.8,126,0,0,0,L,1151911521,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397435,588774.00
05/06/2014 13:30,0,6.867,ACTIVE,219.39,356.78,60.012,1399397403,"274151322000087","019011112586793",26.78,66.00,0,332.43,400.36,186.2,177.8,0.703,105210.2,105210.2,128,0,0,0,L,1151911521,0,125.17,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397437,588775.00
05/06/2014 13:30,0,7.014,ACTIVE,219.61,372.41,59.991,1399397403,"274151322000088","019011112586793",28.33,36.50,0,334.24,403.67,201.2,192.3,0.747,104960.5,104960.5,128,0,0,0,L,1151911521,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397439,588776.00
05/06/2014 13:30,0,7.467,ACTIVE,218.93,358.88,60.012,1399397403,"274151322000095","019011112586793",28.88,41.80,0,330.63,407.27,218.1,208.6,0.826,108829.1,108829.1,126,0,0,0,L,1151911521,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397441,588777.00
05/06/2014 13:30,0,4.732,ACTIVE,219.84,430.72,59.991,1399397403,"274151322000068","019011112586793",39.70,38.20,0,398.86,475.50,190.6,182.0,0.716,56675.0,56675.0,127,0,0,0,L,1151911521,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397442,588778.00
05/06/2014 13:30,0,6.895,ACTIVE,218.93,357.68,59.996,1399397403,"274151322000054","019011112586793",28.63,38.80,0,333.03,404.87,199.9,191.1,0.742,107557.8,107557.8,128,0,0,0,L,1151911521,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399397444,588779.00
05/06/2014 13:45,1,6.725,ACTIVE,218.1,351.98,60.03,1399398304,"040051121000097","019011112586793",26.97,19,0.804,316.34,393.01,180.5,174.0,0.793,279549.30000004,279584.80000004,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398306,588780.00
05/06/2014 13:45,1,6.706,ACTIVE,217.4,358.67,60.03,1399398304,"040051121000095","019011112586793",23.95,21,0.715,317.10,381.72,159.8,154.5,0.706,250749.20000007,250780.70000007,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398308,588781.00
05/06/2014 13:45,1,4.305,ACTIVE,217.6,333.41,60.03,1399398304,"033051125000132","019011112586793",35.75,21,0.680,318.68,381.88,153.1,147.1,0.683,233293.39999952,233323.39999952,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398311,588782.00
05/06/2014 13:45,1,4.340,ACTIVE,218.1,365.69,60.00,1399398304,"033051125000135","019011112586793",35.72,21,0.690,317.18,382.41,154.2,149.2,0.682,229564.19999994,229593.99999995,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398313,588783.00
05/06/2014 13:45,1,6.893,ACTIVE,217.3,380.73,60.03,1399398304,"040051121000116","019011112586793",26.72,18,0.820,313.89,387.15,183.3,176.6,0.807,270503.0999998,270537.99999984,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398315,588784.00
05/06/2014 13:45,1,7.122,ACTIVE,218.2,340.52,60.03,1399398304,"040051121000068","019011112586793",23.82,20,0.750,317.22,383.06,168.8,162.7,0.743,255868.20000007,255899.90000006,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398318,588785.00
05/06/2014 13:45,1,4.775,ACTIVE,217.5,377.34,60.03,1399398304,"033051125000118","019011112586793",42.73,22,0.913,313.71,393.88,203.0,196.9,0.889,296863.39999996,296902.49999996,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398320,588786.00
05/06/2014 13:45,1,4.696,ACTIVE,218.6,329.13,60.03,1399398304,"033051125000150","019011112586793",43.48,20,0.910,314.04,394.63,203.2,197.2,0.889,299703.0999997,299742.39999971,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398322,588787.00
05/06/2014 13:45,1,7.259,ACTIVE,218.6,324.74,60.03,1399398304,"040051121000185","019011112586793",26.58,20,0.855,316.93,388.90,192.0,185.6,0.837,270552.90000011,270587.80000015,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398325,588788.00
05/06/2014 13:45,1,7.238,ACTIVE,217.4,371.36,60.03,1399398304,"040051121000195","019011112586793",26.55,22,0.850,316.33,387.74,191.2,183.6,0.833,272932.2000002,272967.10000018,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398327,588789.00
05/06/2014 13:45,0,7.471,ACTIVE,218.26,357.98,59.981,1399398304,"274151322000083","019011112586793",28.94,38.60,0,332.43,400.96,218.9,209.3,0.866,109362.3,109362.3,127,0,0,0,L,1151911521,0,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398328,588790.00
05/06/2014 13:45,0,7.855,ACTIVE,219.84,387.74,59.975,1399398304,"274151322000076","019011112586793",29.50,37.80,0,333.63,403.37,234.7,224.6,0.902,110097.5,110097.5,129,0,0,0,L,1151911521,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398330,588791.00
05/06/2014 13:45,0,4.963,ACTIVE,218.48,449.35,59.991,1399398304,"274151322000094","019011112586793",40.37,36.80,0,398.86,469.49,202.0,193.1,0.769,58986.7,58986.7,129,0,0,0,L,1151911521,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398332,588792.00
05/06/2014 13:45,0,7.537,ACTIVE,218.93,378.12,59.975,1399398304,"274151322000052","019011112586793",29.36,37.30,0,333.03,401.86,224.0,214.3,0.844,109295.0,109295.0,129,0,0,0,L,1151911521,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398333,588793.00
05/06/2014 13:45,0,7.479,ACTIVE,218.71,367.00,60.007,1399398304,"274151322000085","019011112586793",28.88,38.60,0,333.63,400.06,218.9,209.3,0.840,108795.9,108795.9,127,0,0,0,L,1151911521,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398335,588794.00
05/06/2014 13:45,0,7.555,ACTIVE,218.26,375.41,59.981,1399398304,"274151322000087","019011112586793",27.33,66.00,0,332.73,397.66,209.0,199.8,0.813,105247.9,105247.9,129,0,0,0,L,1151911521,0,124.94,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398337,588795.00
05/06/2014 13:45,0,7.641,ACTIVE,218.48,359.78,59.975,1399398304,"274151322000088","019011112586793",28.77,35.20,0,333.03,400.36,222.5,212.8,0.826,105000.3,105000.3,129,0,0,0,L,1151911521,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398339,588796.00
05/06/2014 13:45,0,8.121,ACTIVE,218.48,388.04,59.970,1399398304,"274151322000095","019011112586793",29.40,40.40,0,332.73,404.57,241.7,231.3,0.888,108872.1,108872.1,127,0,0,0,L,1151911521,0,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398340,588797.00
05/06/2014 13:45,0,5.012,ACTIVE,219.84,440.04,59.981,1399398304,"274151322000068","019011112586793",41.11,36.50,0,402.46,477.31,210.0,200.8,0.791,56712.0,56712.0,128,0,0,0,L,1151911521,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398342,588798.00
05/06/2014 13:45,0,7.863,ACTIVE,218.93,374.21,59.975,1399398304,"274151322000054","019011112586793",28.63,37.80,0,333.03,401.56,227.9,218.0,0.844,107598.0,107598.0,129,0,0,0,L,1151911521,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399398344,588799.00
05/06/2014 14:01,1,4.089,ACTIVE,215.3,357.19,60.03,1399399263,"040051121000097","019011112586793",27.29,19,0.495,314.84,390.98,111.0,106.0,0.506,279584.80000004,279617.80000004,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399265,588800.00
05/06/2014 14:01,1,4.036,ACTIVE,215.2,352.23,60.03,1399399263,"040051121000095","019011112586793",24.60,20,0.438,316.30,383.05,98.8,93.7,0.448,250780.70000007,250810.10000005,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399268,588801.00
05/06/2014 14:01,1,2.582,ACTIVE,216.1,324.39,60.03,1399399263,"033051125000132","019011112586793",36.16,20,0.412,317.67,381.71,92.9,88.6,0.434,233323.39999952,233351.39999952,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399270,588802.00
05/06/2014 14:01,1,2.535,ACTIVE,215.8,330.78,60.03,1399399263,"033051125000135","019011112586793",35.93,20,0.405,317.22,381.88,90.6,87.2,0.417,229593.99999995,229621.79999996,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399272,588803.00
05/06/2014 14:01,1,3.895,ACTIVE,214.8,354.89,60.00,1399399263,"040051121000116","019011112586793",27.04,18,0.467,314.26,388.58,104.8,99.8,0.480,270537.99999984,270570.39999982,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399274,588804.00
05/06/2014 14:01,1,3.888,ACTIVE,215.8,346.67,60.00,1399399263,"040051121000068","019011112586793",24.55,20,0.423,315.98,384.54,95.0,90.7,0.439,255899.90000006,255929.40000006,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399277,588805.00
05/06/2014 14:01,1,2.840,ACTIVE,215.3,356.32,60.03,1399399263,"033051125000118","019011112586793",40.70,20,0.518,312.31,396.47,115.0,110.9,0.529,296902.49999996,296938.59999996,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399279,588806.00
05/06/2014 14:01,1,2.819,ACTIVE,215.7,357.82,60.00,1399399263,"033051125000150","019011112586793",40.95,20,0.516,313.45,396.64,114.8,110.9,0.528,299742.39999971,299778.69999972,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399281,588807.00
05/06/2014 14:01,1,3.800,ACTIVE,215.5,342.75,60.00,1399399263,"040051121000185","019011112586793",26.81,19,0.452,316.77,390.08,101.4,97.0,0.468,270587.80000015,270620.1000001,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399283,588808.00
05/06/2014 14:01,1,3.812,ALERT,214.8,346.92,60.03,1399399263,"040051121000195","019011112586793",26.66,21,0.450,315.56,389.62,101.1,96.5,0.467,272967.10000018,272999.40000019,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399399286,588809.00
05/06/2014 14:01,0,3.998,ACTIVE,215.54,348.36,60.002,1399399263,"274151322000083","019011112586793",29.78,35.40,0,333.03,403.67,120.6,114.5,0.482,109400.1,109400.1,128,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399288,588810.00
05/06/2014 14:01,0,4.199,ACTIVE,216.67,348.66,59.975,1399399263,"274151322000076","019011112586793",30.32,34.30,0,336.64,405.17,128.9,122.5,0.499,110137.6,110137.6,130,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399290,588811.00
05/06/2014 14:01,0,2.713,ACTIVE,216.22,434.93,59.970,1399399263,"274151322000094","019011112586793",39.74,35.60,0,401.56,470.09,108.8,103.1,0.420,59020.5,59020.5,130,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399291,588812.00
05/06/2014 14:01,0,4.133,ACTIVE,216.22,362.49,59.975,1399399263,"274151322000052","019011112586793",29.82,33.80,0,333.33,402.77,124.8,118.5,0.482,109332.9,109332.9,130,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399293,588813.00
05/06/2014 14:01,0,4.100,ACTIVE,215.77,354.07,59.975,1399399263,"274151322000085","019011112586793",29.52,35.60,0,333.63,401.26,122.5,116.3,0.468,108832.8,108832.8,128,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399295,588814.00
05/06/2014 14:01,0,4.137,ACTIVE,216.00,358.88,59.981,1399399263,"274151322000087","019011112586793",28.11,63.00,0,333.33,399.46,117.7,111.7,0.451,105282.9,105282.9,130,0,0,0,L,1151911521,0,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399297,588815.00
05/06/2014 14:01,0,4.084,ACTIVE,216.00,363.09,60.012,1399399263,"274151322000088","019011112586793",29.58,32.40,0,333.33,401.26,122.3,116.2,0.455,105036.9,105036.9,130,0,0,0,L,1151911521,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399299,588816.00
05/06/2014 14:01,0,4.381,ACTIVE,215.77,363.99,59.986,1399399263,"274151322000095","019011112586793",29.80,37.00,0,333.03,406.97,132.2,125.7,0.495,108911.5,108911.5,128,0,0,0,L,1151911521,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399300,588817.00
05/06/2014 14:01,0,2.697,ACTIVE,216.90,442.14,59.981,1399399263,"274151322000068","019011112586793",41.37,35.00,0,405.47,476.41,112.4,106.5,0.415,56745.8,56745.8,129,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399302,588818.00
05/06/2014 14:01,0,4.184,ACTIVE,216.00,352.57,59.954,1399399263,"274151322000054","019011112586793",29.58,34.80,0,333.33,403.37,125.2,118.9,0.477,107634.9,107634.9,130,0,0,0,L,1151911521,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399399304,588819.00
05/06/2014 14:15,1,4.305,ACTIVE,216.3,347.55,60.00,1399400103,"040051121000097","019011112586793",27.33,18,0.520,316.17,370.38,117.1,112.5,0.532,279617.80000004,279645.40000006,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400106,588820.00
05/06/2014 14:15,1,4.322,ACTIVE,216.0,351.50,60.03,1399400103,"040051121000095","019011112586793",24.44,20,0.465,317.61,365.54,105.1,99.9,0.479,250810.10000005,250834.80000004,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400108,588821.00
05/06/2014 14:15,1,2.808,ACTIVE,216.8,335.12,60.03,1399400103,"033051125000132","019011112586793",35.99,19,0.446,318.57,364.93,100.6,96.3,0.461,233351.39999952,233374.89999952,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400110,588822.00
05/06/2014 14:15,1,2.772,ACTIVE,216.2,345.15,60.03,1399400103,"033051125000135","019011112586793",36.04,20,0.445,317.88,365.06,99.4,95.9,0.458,229621.79999996,229645.09999997,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400113,588823.00
05/06/2014 14:15,1,4.358,ACTIVE,215.7,348.27,60.03,1399400103,"040051121000116","019011112586793",27.11,17,0.524,315.69,369.17,117.5,112.5,0.533,270570.39999982,270597.49999984,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400115,588824.00
05/06/2014 14:15,1,4.413,ACTIVE,216.8,353.42,60.03,1399400103,"040051121000068","019011112586793",24.40,19,0.476,316.81,366.72,107.1,102.8,0.488,255929.40000006,255954.20000007,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400117,588825.00
05/06/2014 14:15,1,3.206,ACTIVE,215.8,359.29,60.03,1399400103,"033051125000118","019011112586793",40.94,20,0.589,314.50,374.59,130.6,126.4,0.594,296938.59999996,296968.99999996,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400119,588826.00
05/06/2014 14:15,1,3.239,ACTIVE,216.8,331.17,60.03,1399400103,"033051125000150","019011112586793",40.92,20,0.592,315.99,374.50,131.9,127.7,0.599,299778.69999972,299809.19999972,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400122,588827.00
05/06/2014 14:15,1,4.409,ACTIVE,216.6,357.03,60.03,1399400103,"040051121000185","019011112586793",26.96,19,0.526,316.93,369.65,118.2,113.4,0.539,270620.1000001,270647.30000015,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400124,588828.00
05/06/2014 14:15,1,4.442,ACTIVE,216.3,360.44,60.03,1399400103,"040051121000195","019011112586793",26.90,20,0.529,315.07,369.54,118.9,114.0,0.541,272999.40000019,273026.60000018,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400126,588829.00
05/06/2014 14:15,0,4.672,ACTIVE,217.35,360.08,59.991,1399400103,"274151322000083","019011112586793",29.64,35.00,0,332.73,381.73,140.2,133.4,0.561,109432.0,109432.0,129,0,0,0,L,1151911521,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400128,588830.00
05/06/2014 14:15,0,4.826,ACTIVE,218.03,350.77,59.991,1399400103,"274151322000076","019011112586793",30.65,33.80,0,338.44,387.14,149.7,142.6,0.579,110171.6,110171.6,131,0,0,0,L,1151911521,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400130,588831.00
05/06/2014 14:15,0,3.010,ACTIVE,217.13,440.64,59.986,1399400103,"274151322000094","019011112586793",40.93,35.60,0,402.46,465.58,123.7,117.4,0.482,59049.0,59049.0,131,0,0,0,L,1151911521,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400132,588832.00
05/06/2014 14:15,0,4.666,ACTIVE,217.13,373.01,59.996,1399400103,"274151322000052","019011112586793",29.76,32.60,0,333.63,384.73,140.6,133.8,0.548,109365.1,109365.1,131,0,0,0,L,1151911521,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400133,588833.00
