ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 14:15,0,4.629,ACTIVE,217.35,365.80,59.996,1399400103,"274151322000085","019011112586793",29.40,34.80,0,335.14,384.13,137.8,131.1,0.521,108864.2,108864.2,129,0,0,0,L,1151911521,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400135,588834.00
05/06/2014 14:15,0,4.674,ACTIVE,216.90,362.49,59.991,1399400103,"274151322000087","019011112586793",28.17,61.30,0,334.54,382.93,133.3,126.8,0.504,105312.9,105312.9,131,0,0,0,L,1151911521,0,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400137,588835.00
05/06/2014 14:15,0,4.656,ACTIVE,216.22,354.07,60.002,1399400103,"274151322000088","019011112586793",29.22,32.00,0,333.33,384.43,137.8,131.1,0.521,105068.0,105068.0,131,0,0,0,L,1151911521,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400139,588836.00
05/06/2014 14:15,0,4.896,ACTIVE,216.67,362.79,60.002,1399400103,"274151322000095","019011112586793",30.12,35.80,0,333.93,384.43,149.4,142.3,0.561,108945.2,108945.2,129,0,0,0,L,1151911521,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400140,588837.00
05/06/2014 14:15,0,3.195,ACTIVE,217.80,431.92,59.996,1399400103,"274151322000068","019011112586793",39.46,34.30,0,409.98,469.49,127.8,121.4,0.477,56774.5,56774.5,130,0,0,0,L,1151911521,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400142,588838.00
05/06/2014 14:15,0,4.736,ACTIVE,216.67,351.07,60.007,1399400103,"274151322000054","019011112586793",29.56,33.80,0,333.93,384.43,141.8,135.0,0.539,107666.4,107666.4,131,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399400144,588839.00
05/06/2014 14:30,1,4.522,ACTIVE,217.0,344.95,60.03,1399401003,"040051121000097","019011112586793",27.38,18,0.547,315.24,378.05,123.2,118.1,0.556,279645.40000006,279678.50000002,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401006,588840.00
05/06/2014 14:30,1,4.335,ACTIVE,216.3,342.77,60.03,1399401003,"040051121000095","019011112586793",24.35,20,0.467,316.52,371.76,105.0,100.5,0.476,250834.80000004,250864.20000008,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401008,588841.00
05/06/2014 14:30,1,2.863,ACTIVE,216.7,356.87,60.03,1399401003,"033051125000132","019011112586793",35.69,20,0.451,318.63,370.56,101.7,97.5,0.467,233374.89999952,233402.99999952,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401010,588842.00
05/06/2014 14:30,1,2.866,ALERT,216.3,355.57,60.03,1399401003,"033051125000135","019011112586793",35.97,20,0.458,317.54,371.01,102.5,98.7,0.473,229645.09999997,229673.09999997,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399401013,588843.00
05/06/2014 14:30,1,4.465,ACTIVE,216.2,358.54,60.03,1399401003,"040051121000116","019011112586793",27.10,17,0.536,315.50,376.17,120.4,115.6,0.540,270597.49999984,270630.0999998,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401015,588844.00
05/06/2014 14:30,1,4.502,ACTIVE,216.8,357.47,60.03,1399401003,"040051121000068","019011112586793",24.38,19,0.486,317.14,373.32,109.2,104.9,0.500,255954.20000007,255984.00000002,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401017,588845.00
05/06/2014 14:30,1,3.260,ACTIVE,216.4,360.20,60.03,1399401003,"033051125000118","019011112586793",40.73,20,0.594,314.58,382.40,132.1,127.8,0.596,296968.99999996,297005.69999996,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401020,588846.00
05/06/2014 14:30,1,3.315,ACTIVE,216.3,345.68,60.03,1399401003,"033051125000150","019011112586793",40.76,19,0.603,314.88,383.10,134.4,130.0,0.604,299809.19999972,299845.99999973,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401022,588847.00
05/06/2014 14:30,1,4.484,ACTIVE,216.5,359.92,60.03,1399401003,"040051121000185","019011112586793",26.80,19,0.533,316.61,377.06,119.5,114.9,0.541,270647.30000015,270680.20000013,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401024,588848.00
05/06/2014 14:30,1,4.402,ACTIVE,215.9,352.31,60.03,1399401003,"040051121000195","019011112586793",26.61,20,0.521,316.55,376.90,116.6,111.6,0.532,273026.60000018,273059.30000023,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401026,588849.00
05/06/2014 14:30,0,4.484,ACTIVE,216.67,367.30,59.991,1399401003,"274151322000083","019011112586793",29.62,35.40,0,335.44,391.34,134.3,127.7,0.535,109470.3,109470.3,130,0,0,0,L,1151911521,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401028,588850.00
05/06/2014 14:30,0,4.611,ACTIVE,217.35,350.17,59.986,1399401003,"274151322000076","019011112586793",30.18,34.30,0,336.94,393.15,140.9,134.1,0.544,110212.4,110212.4,132,0,0,0,L,1151911521,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401030,588851.00
05/06/2014 14:30,0,2.926,ACTIVE,216.90,426.81,59.981,1399401003,"274151322000094","019011112586793",39.62,35.00,0,403.07,470.99,117.1,111.1,0.451,59083.2,59083.2,132,0,0,0,L,1151911521,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401031,588852.00
05/06/2014 14:30,0,4.420,ACTIVE,216.90,364.59,59.986,1399401003,"274151322000052","019011112586793",29.60,33.00,0,336.94,392.25,132.4,125.9,0.504,109403.6,109403.6,132,0,0,0,L,1151911521,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401033,588853.00
05/06/2014 14:30,0,4.482,ACTIVE,217.13,366.40,59.981,1399401003,"274151322000085","019011112586793",29.06,35.20,0,338.14,391.04,132.0,125.5,0.504,108901.8,108901.8,130,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401035,588854.00
05/06/2014 14:30,0,4.566,ACTIVE,216.90,361.29,59.986,1399401003,"274151322000087","019011112586793",28.17,61.70,0,337.54,388.94,130.2,123.8,0.495,105348.9,105348.9,132,0,0,0,L,1151911521,0,124.27,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401037,588855.00
05/06/2014 14:30,0,4.600,ACTIVE,217.13,354.37,59.981,1399401003,"274151322000088","019011112586793",29.46,31.80,0,337.24,390.44,137.3,130.6,0.526,105105.3,105105.3,132,0,0,0,L,1151911521,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401039,588856.00
05/06/2014 14:30,0,4.885,ACTIVE,216.90,355.58,59.975,1399401003,"274151322000095","019011112586793",29.94,36.30,0,337.54,394.35,147.9,140.8,0.552,108985.6,108985.6,130,0,0,0,L,1151911521,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401040,588857.00
05/06/2014 14:30,0,3.094,ACTIVE,217.58,437.93,59.981,1399401003,"274151322000068","019011112586793",40.61,34.80,0,405.17,468.89,126.4,120.1,0.482,56809.0,56809.0,131,0,0,0,L,1151911521,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401042,588858.00
05/06/2014 14:30,0,4.664,ACTIVE,216.90,351.67,59.965,1399401003,"274151322000054","019011112586793",29.40,33.80,0,336.94,391.64,138.8,132.1,0.526,107704.2,107704.2,132,0,0,0,L,1151911521,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401044,588859.00
05/06/2014 14:45,1,5.119,ACTIVE,216.6,358.24,60.03,1399401903,"040051121000097","019011112586793",27.15,18,0.616,315.40,373.82,138.3,132.7,0.621,279678.50000002,279707.10000004,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401906,588860.00
05/06/2014 14:45,1,5.041,ACTIVE,216.9,346.13,60.03,1399401903,"040051121000095","019011112586793",24.49,20,0.545,316.64,367.61,122.8,117.7,0.550,250864.20000008,250889.60000006,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401908,588861.00
05/06/2014 14:45,1,3.251,ACTIVE,217.0,338.62,60.00,1399401903,"033051125000132","019011112586793",35.84,19,0.514,316.10,367.17,115.9,111.3,0.527,233402.99999952,233427.19999952,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401910,588862.00
05/06/2014 14:45,1,3.218,ALERT,216.0,336.01,60.00,1399401903,"033051125000135","019011112586793",35.93,19,0.516,316.84,367.10,115.0,110.9,0.525,229673.09999997,229697.09999997,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399401913,588863.00
05/06/2014 14:45,1,5.058,ACTIVE,215.8,338.74,60.00,1399401903,"040051121000116","019011112586793",26.99,17,0.610,314.61,371.46,135.8,130.7,0.612,270630.0999998,270658.29999985,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401915,588864.00
05/06/2014 14:45,1,5.162,ACTIVE,215.8,344.41,60.00,1399401903,"040051121000068","019011112586793",24.29,19,0.558,316.68,368.82,124.8,119.9,0.569,255984.00000002,256009.70000007,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401918,588865.00
05/06/2014 14:45,1,3.763,ACTIVE,216.4,371.18,60.00,1399401903,"033051125000118","019011112586793",40.85,19,0.689,313.79,377.24,152.9,148.3,0.685,297005.69999996,297037.19999996,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401920,588866.00
05/06/2014 14:45,1,3.777,ACTIVE,216.7,369.34,60.03,1399401903,"033051125000150","019011112586793",40.98,19,0.691,314.31,377.47,154.0,148.8,0.689,299845.99999973,299877.79999968,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401922,588867.00
05/06/2014 14:45,1,5.164,ACTIVE,217.1,354.19,60.00,1399401903,"040051121000185","019011112586793",26.81,19,0.614,315.93,372.92,137.7,132.7,0.616,270680.20000013,270708.40000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401924,588868.00
05/06/2014 14:45,1,5.208,ACTIVE,216.0,350.16,60.00,1399401903,"040051121000195","019011112586793",26.66,20,0.617,316.02,372.70,138.1,132.9,0.617,273059.30000023,273087.50000022,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401927,588869.00
05/06/2014 14:45,0,5.412,ACTIVE,216.67,362.79,59.944,1399401903,"274151322000083","019011112586793",29.66,34.50,0,333.33,386.53,162.6,155.0,0.650,109503.5,109503.5,131,0,0,0,L,1151911521,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401928,588870.00
05/06/2014 14:45,0,5.713,ACTIVE,217.58,353.77,59.944,1399401903,"274151322000076","019011112586793",29.88,33.50,0,334.84,390.44,172.8,164.9,0.667,110247.6,110247.6,133,0,0,0,L,1151911521,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401930,588871.00
05/06/2014 14:45,0,3.621,ACTIVE,217.13,427.41,59.954,1399401903,"274151322000094","019011112586793",39.94,34.80,0,405.17,461.98,146.1,139.0,0.561,59112.8,59112.8,133,0,0,0,L,1151911521,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401932,588872.00
05/06/2014 14:45,0,5.441,ACTIVE,217.13,353.77,59.954,1399401903,"274151322000052","019011112586793",29.80,32.60,0,333.63,389.54,164.1,156.5,0.628,109436.9,109436.9,133,0,0,0,L,1151911521,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401933,588873.00
05/06/2014 14:45,0,5.408,ACTIVE,217.35,357.98,59.949,1399401903,"274151322000085","019011112586793",29.32,34.50,0,328.52,400.96,160.5,153.0,0.605,108934.3,108934.3,131,0,0,0,L,1151911521,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401935,588874.00
05/06/2014 14:45,0,5.373,ACTIVE,216.90,350.17,59.938,1399401903,"274151322000087","019011112586793",28.29,61.30,0,333.93,385.33,153.9,146.7,0.592,105380.0,105380.0,133,0,0,0,L,1151911521,0,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401937,588875.00
05/06/2014 14:45,0,5.307,ACTIVE,217.58,355.88,59.944,1399401903,"274151322000088","019011112586793",29.46,31.00,0,333.03,386.83,158.4,151.0,0.588,105137.6,105137.6,133,0,0,0,L,1151911521,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401938,588876.00
05/06/2014 14:45,0,5.668,ACTIVE,217.35,370.30,59.949,1399401903,"274151322000095","019011112586793",30.04,35.40,0,333.93,388.64,172.2,164.3,0.641,109020.6,109020.6,131,0,0,0,L,1151911521,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401940,588877.00
05/06/2014 14:45,0,3.633,ACTIVE,218.48,434.93,59.928,1399401903,"274151322000068","019011112586793",40.33,34.50,0,408.18,469.79,148.8,141.7,0.561,56838.8,56838.8,132,0,0,0,L,1151911521,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401942,588878.00
05/06/2014 14:45,0,5.420,ACTIVE,217.80,351.07,59.938,1399401903,"274151322000054","019011112586793",29.50,33.50,0,333.33,387.14,161.8,154.3,0.610,107736.9,107736.9,133,0,0,0,L,1151911521,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399401943,588879.00
05/06/2014 15:00,1,1.924,ACTIVE,215.3,349.16,60.03,1399402803,"040051121000097","019011112586793",27.79,17,0.260,302.39,450.40,53.2,43.8,0.417,279707.10000004,279726.50000002,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402805,588880.00
05/06/2014 15:00,1,1.986,ACTIVE,214.6,404.71,60.03,1399402803,"040051121000095","019011112586793",24.49,18,0.310,300.73,446.59,48.4,49.6,0.133,250889.60000006,250906.70000008,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402808,588881.00
05/06/2014 15:00,1,1.257,ACTIVE,215.6,396.55,60.03,1399402803,"033051125000132","019011112586793",36.42,18,0.281,303.13,451.61,45.5,37.8,0.158,233427.19999952,233443.49999952,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402810,588882.00
05/06/2014 15:00,1,1.244,ACTIVE,215.1,388.17,60.07,1399402803,"033051125000135","019011112586793",36.36,18,0.265,303.58,451.83,45.0,42.9,0.205,229697.09999997,229713.29999996,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402812,588883.00
05/06/2014 15:00,1,1.951,ACTIVE,215.2,345.45,60.03,1399402803,"040051121000116","019011112586793",27.23,16,0.325,301.07,449.56,52.9,49.8,0.415,270658.29999985,270677.19999983,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402814,588884.00
05/06/2014 15:00,1,1.943,ACTIVE,215.8,379.94,60.03,1399402803,"040051121000068","019011112586793",24.79,18,0.313,304.34,450.29,47.9,49.8,0.254,256009.70000007,256026.70000007,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402817,588885.00
05/06/2014 15:00,1,1.500,ACTIVE,215.6,340.12,60.03,1399402803,"033051125000118","019011112586793",35.64,18,0.279,303.21,452.16,53.2,42.3,0.373,297037.19999996,297057.79999996,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402819,588886.00
05/06/2014 15:00,1,1.515,ACTIVE,214.8,324.29,60.03,1399402803,"033051125000150","019011112586793",35.48,18,0.335,304.21,451.06,53.5,39.9,0.362,299877.79999968,299898.19999972,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402821,588887.00
05/06/2014 15:00,1,1.915,ACTIVE,215.4,345.73,60.03,1399402803,"040051121000185","019011112586793",26.80,17,0.329,302.37,451.10,51.0,40.7,0.406,270708.40000012,270726.80000016,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402823,588888.00
05/06/2014 15:00,1,1.900,ACTIVE,215.6,415.48,60.03,1399402803,"040051121000195","019011112586793",26.84,19,0.300,303.17,450.68,50.7,45.5,0.200,273087.50000022,273105.9000002,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402826,588889.00
05/06/2014 15:00,0,2.057,ACTIVE,215.77,361.59,59.991,1399402803,"274151322000083","019011112586793",29.98,28.00,0,331.23,382.93,62.4,58.3,0.451,109525.6,109525.6,132,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402827,588890.00
05/06/2014 15:00,0,2.162,ACTIVE,217.13,363.09,59.996,1399402803,"274151322000076","019011112586793",30.51,27.00,0,333.33,388.64,66.8,62.6,0.460,110271.1,110271.1,134,0,0,0,L,1151911521,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402829,588891.00
05/06/2014 15:00,0,1.371,ACTIVE,216.45,432.52,60.002,1399402803,"274151322000094","019011112586793",39.66,29.30,0,398.86,466.19,55.5,51.6,0.376,59132.2,59132.2,134,0,0,0,L,1151911521,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402831,588892.00
05/06/2014 15:00,0,2.062,ACTIVE,216.67,359.78,59.981,1399402803,"274151322000052","019011112586793",30.30,26.80,0,331.23,383.53,63.3,59.1,0.415,109459.0,109459.0,134,0,0,0,L,1151911521,0,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402832,588893.00
05/06/2014 15:00,0,2.027,ACTIVE,216.45,351.97,59.991,1399402803,"274151322000085","019011112586793",29.88,29.00,0,331.53,385.63,61.4,57.3,0.415,108955.7,108955.7,132,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402834,588894.00
05/06/2014 15:00,0,2.012,ACTIVE,215.54,356.18,59.975,1399402803,"274151322000087","019011112586793",29.02,54.30,0,329.43,381.42,59.0,55.1,0.393,105400.5,105400.5,134,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402836,588895.00
05/06/2014 15:00,0,2.004,ACTIVE,215.32,353.77,60.007,1399402803,"274151322000088","019011112586793",29.74,26.00,0,329.73,382.93,60.3,56.3,0.402,105158.7,105158.7,134,0,0,0,L,1151911521,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402838,588896.00
05/06/2014 15:00,0,2.145,ACTIVE,215.77,349.26,59.975,1399402803,"274151322000095","019011112586793",30.34,29.30,0,331.53,385.03,65.8,61.6,0.433,109043.6,109043.6,132,0,0,0,L,1151911521,0,123.59,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402839,588897.00
05/06/2014 15:00,0,1.326,ACTIVE,216.67,439.74,59.975,1399402803,"274151322000068","019011112586793",41.31,28.30,0,398.86,473.10,56.0,52.1,0.367,56858.2,56858.2,133,0,0,0,L,1151911521,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402841,588898.00
05/06/2014 15:00,0,2.021,ACTIVE,215.77,359.78,59.975,1399402803,"274151322000054","019011112586793",30.14,27.30,0,330.03,383.23,61.7,57.6,0.420,107758.3,107758.3,134,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399402843,588899.00
05/06/2014 15:15,1,1.465,ACTIVE,215.0,374.96,60.00,1399403703,"040051121000097","019011112586793",27.56,15,0.236,304.20,448.51,40.2,40.7,0.216,279726.50000002,279736.30000003,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403706,588900.00
05/06/2014 15:15,1,1.520,ACTIVE,214.4,322.06,60.00,1399403703,"040051121000095","019011112586793",24.36,17,0.226,311.09,436.79,36.8,35.9,0.267,250906.70000008,250915.10000006,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403708,588901.00
05/06/2014 15:15,1,0.956,ACTIVE,214.3,391.67,60.00,1399403703,"033051125000132","019011112586793",36.36,17,0.202,316.49,442.42,34.5,30.6,0.067,233443.49999952,233451.79999952,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403711,588902.00
05/06/2014 15:15,1,0.937,ACTIVE,214.6,381.07,60.00,1399403703,"033051125000135","019011112586793",36.53,17,0.208,317.28,443.22,34.0,32.6,0.085,229713.29999996,229721.39999992,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403713,588903.00
05/06/2014 15:15,1,1.477,ACTIVE,214.2,353.03,60.00,1399403703,"040051121000116","019011112586793",27.37,14,0.233,303.26,447.39,40.2,37.4,0.222,270677.19999983,270686.69999983,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403715,588904.00
05/06/2014 15:15,1,1.479,ACTIVE,214.8,352.93,60.00,1399403703,"040051121000068","019011112586793",24.63,16,0.220,316.20,441.60,36.2,33.4,0.245,256026.70000007,256035.20000007,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403717,588905.00
05/06/2014 15:15,1,1.091,ACTIVE,214.6,393.52,60.00,1399403703,"033051125000118","019011112586793",40.73,17,0.269,302.52,449.04,44.2,46.7,0.145,297057.79999996,297068.39999996,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403720,588906.00
05/06/2014 15:15,1,1.100,ACTIVE,214.8,383.18,60.00,1399403703,"033051125000150","019011112586793",41.07,16,0.278,302.89,448.23,44.9,35.5,0.225,299898.19999972,299908.99999973,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403722,588907.00
05/06/2014 15:15,1,1.461,ACTIVE,215.0,380.09,60.00,1399403703,"040051121000185","019011112586793",26.52,15,0.232,306.41,446.03,38.5,39.5,0.118,270726.80000016,270735.90000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403724,588908.00
05/06/2014 15:15,1,1.456,ACTIVE,214.3,358.93,60.00,1399403703,"040051121000195","019011112586793",26.40,17,0.222,307.32,447.84,38.2,29.8,0.260,273105.9000002,273114.9000002,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403727,588909.00
05/06/2014 15:15,0,1.574,ACTIVE,215.77,354.67,59.954,1399403703,"274151322000083","019011112586793",29.98,24.00,0,337.54,377.22,47.8,44.2,0.336,109537.2,109537.2,133,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403728,588910.00
05/06/2014 15:15,0,1.652,ACTIVE,216.90,358.88,59.944,1399403703,"274151322000076","019011112586793",30.69,23.00,0,338.44,379.92,51.4,47.7,0.345,110283.6,110283.6,135,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403730,588911.00
05/06/2014 15:15,0,1.061,ACTIVE,216.00,421.40,59.949,1399403703,"274151322000094","019011112586793",39.70,26.00,0,339.34,459.57,42.8,39.4,0.283,59142.4,59142.4,135,0,0,0,L,1151911521,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403732,588912.00
05/06/2014 15:15,0,1.600,ACTIVE,215.32,350.17,59.959,1399403703,"274151322000052","019011112586793",30.14,22.80,0,338.14,377.52,48.8,45.2,0.331,109470.9,109470.9,135,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403733,588913.00
05/06/2014 15:15,0,1.578,ACTIVE,215.77,350.77,59.938,1399403703,"274151322000085","019011112586793",29.68,25.30,0,339.04,377.22,47.5,43.9,0.309,108967.2,108967.2,133,0,0,0,L,1151911521,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403735,588914.00
05/06/2014 15:15,0,1.566,ACTIVE,216.22,348.06,59.949,1399403703,"274151322000087","019011112586793",29.24,49.30,0,337.54,376.01,46.4,42.9,0.305,105411.6,105411.6,135,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403737,588915.00
05/06/2014 15:15,0,1.533,ACTIVE,215.54,357.38,59.949,1399403703,"274151322000088","019011112586793",30.06,22.50,0,338.44,376.92,46.7,43.1,0.301,105169.9,105169.9,135,0,0,0,L,1151911521,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403739,588916.00
05/06/2014 15:15,0,1.658,ACTIVE,215.54,357.38,59.965,1399403703,"274151322000095","019011112586793",30.43,25.00,0,338.14,379.02,51.1,47.4,0.345,109055.9,109055.9,133,0,0,0,L,1151911521,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403741,588917.00
05/06/2014 15:15,0,0.996,ACTIVE,217.13,447.55,59.949,1399403703,"274151322000068","019011112586793",41.96,25.00,0,339.95,465.89,42.4,39.0,0.256,56868.5,56868.5,134,0,0,0,L,1151911521,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403742,588918.00
05/06/2014 15:15,0,1.596,ACTIVE,215.54,353.77,59.933,1399403703,"274151322000054","019011112586793",29.88,23.80,0,337.84,377.82,48.3,44.7,0.318,107769.7,107769.7,135,0,0,0,L,1151911521,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399403744,588919.00
05/06/2014 15:30,1,2.059,ACTIVE,214.0,317.79,60.03,1399404603,"040051121000097","019011112586793",27.66,15,0.333,298.85,448.67,56.6,49.9,0.355,279736.30000003,279748.60000004,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404606,588920.00
05/06/2014 15:30,1,2.076,ACTIVE,213.6,400.80,60.00,1399404603,"040051121000095","019011112586793",24.92,17,0.323,298.51,446.06,51.4,44.3,0.182,250915.10000006,250925.90000007,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404608,588921.00
05/06/2014 15:30,1,1.335,ACTIVE,214.4,355.51,60.00,1399404603,"033051125000132","019011112586793",36.55,15,0.307,304.05,449.06,48.5,51.2,0.384,233451.79999952,233462.19999952,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404610,588922.00
05/06/2014 15:30,1,1.319,ACTIVE,214.2,400.69,60.03,1399404603,"033051125000135","019011112586793",36.35,17,0.319,303.57,449.01,47.7,48.9,0.300,229721.39999992,229731.79999996,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404612,588923.00
05/06/2014 15:30,1,2.070,ACTIVE,213.4,422.33,60.00,1399404603,"040051121000116","019011112586793",27.09,14,0.267,298.99,448.03,55.8,50.9,0.128,270686.69999983,270698.69999983,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404614,588924.00
05/06/2014 15:30,1,2.056,ACTIVE,214.0,342.75,60.03,1399404603,"040051121000068","019011112586793",24.81,15,0.333,303.75,447.48,50.7,51.8,0.407,256035.20000007,256046.20000007,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404617,588925.00
05/06/2014 15:30,1,1.575,ACTIVE,213.4,344.15,60.03,1399404603,"033051125000118","019011112586793",34.07,16,0.265,291.63,449.72,53.4,50.4,0.386,297068.39999996,297080.69999996,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404619,588926.00
05/06/2014 15:30,1,1.587,ACTIVE,214.0,428.46,60.03,1399404603,"033051125000150","019011112586793",34.75,16,0.302,291.98,448.36,54.8,61.1,0.082,299908.99999973,299921.09999969,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404621,588927.00
05/06/2014 15:30,1,2.002,ACTIVE,214.0,398.20,60.03,1399404603,"040051121000185","019011112586793",26.96,15,0.310,300.95,448.52,53.7,57.4,0.193,270735.90000012,270747.60000011,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404623,588928.00
05/06/2014 15:30,1,1.986,ACTIVE,214.0,426.79,60.03,1399404603,"040051121000195","019011112586793",27.01,16,0.264,301.09,448.98,53.3,56.7,0.172,273114.9000002,273126.80000024,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404626,588929.00
05/06/2014 15:30,0,2.141,ACTIVE,215.32,363.39,59.991,1399404603,"274151322000083","019011112586793",30.14,23.00,0,324.62,383.53,65.3,61.1,0.455,109552.0,109552.0,134,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404627,588930.00
05/06/2014 15:30,0,2.211,ACTIVE,215.32,351.07,59.975,1399404603,"274151322000076","019011112586793",31.13,22.00,0,323.72,386.23,69.7,65.4,0.482,110299.4,110299.4,136,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404629,588931.00
05/06/2014 15:30,0,1.367,ACTIVE,215.09,446.95,59.981,1399404603,"274151322000094","019011112586793",41.33,24.80,0,405.77,469.79,57.1,53.2,0.384,59155.4,59155.4,136,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404631,588932.00
05/06/2014 15:30,0,2.158,ACTIVE,215.54,352.57,59.970,1399404603,"274151322000052","019011112586793",30.12,21.80,0,325.52,383.53,65.8,61.6,0.451,109485.8,109485.8,136,0,0,0,L,1151911521,0,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404633,588933.00
05/06/2014 15:30,0,2.113,ACTIVE,215.32,362.79,59.970,1399404603,"274151322000085","019011112586793",29.96,23.50,0,325.22,383.23,64.1,59.9,0.433,108981.7,108981.7,134,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404634,588934.00
05/06/2014 15:30,0,2.088,ACTIVE,214.87,352.57,59.996,1399404603,"274151322000087","019011112586793",29.58,45.80,0,324.62,382.63,62.5,58.4,0.429,105425.8,105425.8,136,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404636,588935.00
05/06/2014 15:30,0,2.084,ACTIVE,215.32,356.48,59.981,1399404603,"274151322000088","019011112586793",29.82,21.50,0,325.82,383.23,62.9,58.8,0.415,105184.2,105184.2,136,0,0,0,L,1151911521,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404638,588936.00
05/06/2014 15:30,0,2.215,ACTIVE,215.77,351.67,59.975,1399404603,"274151322000095","019011112586793",30.42,23.50,0,326.12,385.03,68.2,63.9,0.460,109071.5,109071.5,134,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404640,588937.00
05/06/2014 15:30,0,1.369,ACTIVE,215.54,441.24,59.975,1399404603,"274151322000068","019011112586793",41.19,24.00,0,406.97,475.20,57.7,53.7,0.384,56881.7,56881.7,135,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404642,588938.00
05/06/2014 15:30,0,2.088,ACTIVE,215.09,352.87,59.970,1399404603,"274151322000054","019011112586793",30.22,22.50,0,325.22,383.83,63.9,59.8,0.429,107784.4,107784.4,136,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399404644,588939.00
05/06/2014 15:45,1,1.566,ACTIVE,214.0,333.15,60.00,1399405503,"040051121000097","019011112586793",27.37,15,0.274,299.12,448.95,42.6,42.6,0.336,279748.60000004,279759.40000005,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405506,588940.00
05/06/2014 15:45,1,1.601,ACTIVE,214.1,374.39,60.00,1399405503,"040051121000095","019011112586793",24.51,15,0.229,311.67,439.40,39.0,38.2,0.119,250925.90000007,250935.40000007,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405508,588941.00
05/06/2014 15:45,1,1.009,ACTIVE,214.4,372.70,60.00,1399405503,"033051125000132","019011112586793",36.43,15,0.223,316.81,442.35,36.5,28.5,0.232,233462.19999952,233471.39999952,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405510,588942.00
05/06/2014 15:45,1,0.991,ACTIVE,214.1,346.36,60.03,1399405503,"033051125000135","019011112586793",36.43,16,0.225,316.32,440.21,35.9,31.6,0.220,229731.79999996,229740.99999995,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405513,588943.00
05/06/2014 15:45,1,1.551,ACTIVE,213.9,412.93,60.00,1399405503,"040051121000116","019011112586793",27.35,13,0.253,298.74,448.24,42.2,43.2,0.090,270698.69999983,270709.39999982,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405515,588944.00
05/06/2014 15:45,1,1.540,ACTIVE,213.7,379.73,60.00,1399405503,"040051121000068","019011112586793",24.86,15,0.218,315.71,444.07,38.1,38.7,0.114,256046.20000007,256055.80000003,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405517,588945.00
05/06/2014 15:45,1,1.147,ACTIVE,213.5,332.39,60.00,1399405503,"033051125000118","019011112586793",40.53,15,0.288,299.20,449.65,46.2,49.4,0.357,297080.69999996,297092.49999996,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405519,588946.00
05/06/2014 15:45,1,1.146,ACTIVE,214.5,429.85,60.00,1399405503,"033051125000150","019011112586793",41.15,15,0.281,302.07,448.36,46.9,39.0,0.099,299921.09999969,299932.99999973,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405521,588947.00
05/06/2014 15:45,1,1.520,ACTIVE,214.2,324.40,60.00,1399405503,"040051121000185","019011112586793",26.54,15,0.250,303.20,447.75,40.1,40.0,0.306,270747.60000011,270757.70000013,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405524,588948.00
05/06/2014 15:45,1,1.505,ACTIVE,213.9,399.58,60.00,1399405503,"040051121000195","019011112586793",26.55,15,0.244,304.48,448.07,39.7,41.2,0.088,273126.80000024,273137.00000023,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405526,588949.00
05/06/2014 15:45,0,1.621,ACTIVE,215.09,356.48,59.986,1399405503,"274151322000083","019011112586793",30.20,21.50,0,336.34,374.51,49.5,45.9,0.349,109564.9,109564.9,135,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405528,588950.00
05/06/2014 15:45,0,1.721,ACTIVE,215.77,352.57,59.959,1399405503,"274151322000076","019011112586793",30.59,20.30,0,338.14,377.52,53.2,49.4,0.358,110313.3,110313.3,137,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405529,588951.00
05/06/2014 15:45,0,1.104,ACTIVE,215.09,420.20,59.949,1399405503,"274151322000094","019011112586793",39.26,23.30,0,338.74,463.78,43.8,40.4,0.292,59166.7,59166.7,137,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405531,588952.00
05/06/2014 15:45,0,1.660,ACTIVE,215.09,357.98,59.954,1399405503,"274151322000052","019011112586793",29.92,20.00,0,336.04,375.11,50.4,46.7,0.336,109498.9,109498.9,137,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405533,588953.00
05/06/2014 15:45,0,1.609,ACTIVE,215.54,347.76,59.954,1399405503,"274151322000085","019011112586793",29.86,22.00,0,337.54,374.51,48.7,45.1,0.327,108994.4,108994.4,135,0,0,0,L,1151911521,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405534,588954.00
05/06/2014 15:45,0,1.598,ACTIVE,215.54,350.17,59.954,1399405503,"274151322000087","019011112586793",29.36,42.30,0,337.54,373.91,47.5,43.9,0.331,105438.2,105438.2,137,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405536,588955.00
05/06/2014 15:45,0,1.590,ACTIVE,215.54,353.17,59.959,1399405503,"274151322000088","019011112586793",29.68,20.00,0,336.64,373.61,47.8,44.2,0.305,105196.7,105196.7,137,0,0,0,L,1151911521,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405538,588956.00
05/06/2014 15:45,0,1.701,ACTIVE,215.09,348.66,59.959,1399405503,"274151322000095","019011112586793",30.26,21.80,0,336.64,376.01,52.1,48.3,0.354,109085.1,109085.1,135,0,0,0,L,1151911521,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405539,588957.00
05/06/2014 15:45,0,1.090,ACTIVE,216.00,434.33,59.970,1399405503,"274151322000068","019011112586793",40.06,23.00,0,404.27,465.89,44.0,40.5,0.283,56893.1,56893.1,136,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405542,588958.00
05/06/2014 15:45,0,1.611,ACTIVE,215.09,356.48,59.965,1399405503,"274151322000054","019011112586793",29.90,21.30,0,336.64,374.51,48.8,45.2,0.336,107797.1,107797.1,137,0,0,0,L,1151911521,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399405544,588959.00
05/06/2014 16:00,1,1.653,ACTIVE,214.9,385.66,60.03,1399406403,"040051121000097","019011112586793",27.39,15,0.285,317.56,443.26,45.0,44.9,0.287,279759.40000005,279769.10000004,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406405,588960.00
05/06/2014 16:00,1,1.681,ACTIVE,214.2,339.62,60.03,1399406403,"040051121000095","019011112586793",24.63,15,0.247,311.38,439.03,41.2,30.6,0.300,250935.40000007,250943.90000007,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406408,588961.00
05/06/2014 16:00,1,1.065,ACTIVE,214.7,375.32,60.07,1399406403,"033051125000132","019011112586793",36.54,14,0.228,316.58,442.58,38.7,40.2,0.143,233471.39999952,233479.79999952,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406410,588962.00
05/06/2014 16:00,1,1.046,ACTIVE,215.0,342.10,60.03,1399406403,"033051125000135","019011112586793",36.58,15,0.235,315.57,443.79,38.0,39.8,0.286,229740.99999995,229749.39999993,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406412,588963.00
05/06/2014 16:00,1,1.642,ACTIVE,214.4,394.35,60.07,1399406403,"040051121000116","019011112586793",27.40,13,0.262,312.92,441.09,44.8,45.8,0.137,270709.39999982,270718.99999984,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406415,588964.00
05/06/2014 16:00,1,1.641,ACTIVE,214.6,377.73,60.03,1399406403,"040051121000068","019011112586793",24.81,14,0.262,315.46,442.95,40.5,31.5,0.252,256055.80000003,256064.60000004,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406417,588965.00
05/06/2014 16:00,1,1.203,ACTIVE,214.6,398.21,60.07,1399406403,"033051125000118","019011112586793",41.13,15,0.307,321.70,444.46,49.2,52.8,0.204,297092.49999996,297103.49999996,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406419,588966.00
05/06/2014 16:00,1,1.227,ACTIVE,215.1,356.60,60.03,1399406403,"033051125000150","019011112586793",40.88,15,0.323,322.55,445.02,49.9,39.2,0.369,299932.99999973,299943.99999973,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406421,588967.00
05/06/2014 16:00,1,1.610,ACTIVE,214.8,383.77,60.03,1399406403,"040051121000185","019011112586793",26.75,14,0.276,316.22,441.56,42.8,33.1,0.182,270757.70000013,270766.90000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406424,588968.00
05/06/2014 16:00,1,1.598,ACTIVE,214.2,357.67,60.03,1399406403,"040051121000195","019011112586793",26.74,15,0.276,315.95,442.67,42.5,44.2,0.269,273137.00000023,273146.30000024,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406426,588969.00
05/06/2014 16:00,0,1.721,ACTIVE,215.54,355.28,59.991,1399406403,"274151322000083","019011112586793",30.34,20.30,0,338.14,373.31,52.9,49.1,0.371,109576.8,109576.8,136,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406428,588970.00
05/06/2014 16:00,0,1.836,ACTIVE,216.45,351.37,59.996,1399406403,"274151322000076","019011112586793",30.57,19.50,0,339.34,374.51,56.8,52.9,0.384,110326.1,110326.1,138,0,0,0,L,1151911521,0,123.36,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406429,588971.00
05/06/2014 16:00,0,1.174,ACTIVE,216.45,427.41,59.996,1399406403,"274151322000094","019011112586793",39.40,22.30,0,339.95,464.68,47.2,43.6,0.327,59177.1,59177.1,138,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406431,588972.00
05/06/2014 16:00,0,1.762,ACTIVE,215.54,353.77,59.986,1399406403,"274151322000052","019011112586793",30.12,19.30,0,336.94,373.61,53.7,49.9,0.358,109511.0,109511.0,138,0,0,0,L,1151911521,0,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406433,588973.00
05/06/2014 16:00,0,1.713,ACTIVE,216.22,357.38,60.002,1399406403,"274151322000085","019011112586793",30.06,21.00,0,338.14,372.41,52.1,48.4,0.336,109006.1,109006.1,136,0,0,0,L,1151911521,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406435,588974.00
05/06/2014 16:00,0,1.701,ACTIVE,216.00,347.46,60.002,1399406403,"274151322000087","019011112586793",29.60,39.00,0,337.84,372.71,51.0,47.3,0.331,105449.6,105449.6,138,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406436,588975.00
05/06/2014 16:00,0,1.676,ACTIVE,215.77,349.26,60.002,1399406403,"274151322000088","019011112586793",30.16,19.30,0,337.84,372.71,51.1,47.4,0.336,105208.2,105208.2,138,0,0,0,L,1151911521,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406378,588976.00
05/06/2014 16:00,0,1.816,ACTIVE,215.77,351.37,59.991,1399406403,"274151322000095","019011112586793",30.40,20.30,0,338.14,374.51,56.0,52.1,0.371,109097.7,109097.7,136,0,0,0,L,1151911521,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406379,588977.00
05/06/2014 16:00,0,1.139,ACTIVE,216.22,442.44,59.986,1399406403,"274151322000068","019011112586793",40.55,22.30,0,339.95,465.28,47.4,43.8,0.327,56903.7,56903.7,137,0,0,0,L,1151911521,0,123.59,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406381,588978.00
