ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 16:00,0,1.709,ACTIVE,215.77,355.28,60.023,1399406403,"274151322000054","019011112586793",30.26,20.00,0,337.84,373.91,52.4,48.7,0.340,107808.9,107808.9,138,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406383,588979.00
05/06/2014 16:00,1,1.634,ACTIVE,214.8,379.44,60.03,1399406403,"040051121000097","019011112586793",27.67,15,0.265,319.82,428.67,45.0,45.7,0.295,279769.10000004,279769.7,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406406,588980.00
05/06/2014 16:00,1,1.667,ACTIVE,214.6,326.31,60.03,1399406403,"040051121000095","019011112586793",24.75,15,0.254,313.69,435.41,41.0,31.0,0.307,250943.90000007,250944.50000009,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406408,588981.00
05/06/2014 16:00,1,1.063,ACTIVE,215.3,409.10,60.03,1399406403,"033051125000132","019011112586793",36.55,14,0.233,317.51,413.29,38.6,30.0,0.076,233479.79999952,233480.39999952,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406410,588982.00
05/06/2014 16:00,1,1.045,ACTIVE,214.8,399.84,60.03,1399406403,"033051125000135","019011112586793",36.50,15,0.226,318.14,411.64,37.9,29.7,0.119,229749.39999993,229749.89999993,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406413,588983.00
05/06/2014 16:00,1,1.638,ACTIVE,214.8,382.46,60.03,1399406403,"040051121000116","019011112586793",27.41,13,0.266,316.23,425.07,44.7,45.6,0.170,270718.99999984,270719.69999983,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406415,588984.00
05/06/2014 16:00,1,1.638,ACTIVE,215.1,399.33,60.03,1399406403,"040051121000068","019011112586793",24.76,14,0.247,318.27,439.59,40.3,32.3,0.132,256064.60000004,256065.10000004,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406417,588985.00
05/06/2014 16:00,1,1.211,ACTIVE,214.9,379.21,60.03,1399406403,"033051125000118","019011112586793",40.64,15,0.297,326.40,444.07,49.0,51.0,0.288,297103.49999996,297104.19999996,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406419,588986.00
05/06/2014 16:00,1,1.221,ACTIVE,214.7,355.69,60.00,1399406403,"033051125000150","019011112586793",40.98,15,0.301,326.98,445.00,49.8,39.1,0.363,299943.99999973,299944.69999972,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406422,588987.00
05/06/2014 16:00,1,1.606,ACTIVE,215.0,380.53,60.03,1399406403,"040051121000185","019011112586793",26.75,14,0.260,318.78,421.08,42.7,32.8,0.193,270766.90000012,270767.50000014,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406424,588988.00
05/06/2014 16:00,1,1.597,ACTIVE,215.2,345.84,60.00,1399406403,"040051121000195","019011112586793",26.69,15,0.276,318.93,423.64,42.4,33.1,0.306,273146.30000024,273146.9000002,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406426,588989.00
05/06/2014 16:00,0,1.711,ACTIVE,216.45,362.49,59.970,1399406403,"274151322000083","019011112586793",30.40,20.30,0,338.74,370.00,52.7,48.9,0.371,109577.6,109577.6,137,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406428,588990.00
05/06/2014 16:00,0,1.826,ACTIVE,216.67,355.88,59.965,1399406403,"274151322000076","019011112586793",30.59,19.30,0,339.95,373.61,56.6,52.7,0.389,110327.0,110327.0,139,0,0,0,L,1151911521,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406430,588991.00
05/06/2014 16:00,0,1.135,ACTIVE,216.22,431.92,59.970,1399406403,"274151322000094","019011112586793",40.24,22.30,0,410.88,447.85,46.5,42.9,0.309,59177.8,59177.8,139,0,0,0,L,1151911521,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406431,588992.00
05/06/2014 16:00,0,1.752,ACTIVE,216.22,349.56,59.970,1399406403,"274151322000052","019011112586793",30.16,19.00,0,338.44,372.11,53.5,49.7,0.354,109511.8,109511.8,139,0,0,0,L,1151911521,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406433,588993.00
05/06/2014 16:00,0,1.705,ACTIVE,216.67,360.38,59.965,1399406403,"274151322000085","019011112586793",30.06,20.70,0,339.65,370.90,52.0,48.2,0.349,109006.9,109006.9,137,0,0,0,L,1151911521,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406435,588994.00
05/06/2014 16:00,0,1.701,ACTIVE,216.22,350.47,59.965,1399406403,"274151322000087","019011112586793",29.46,38.80,0,338.74,371.51,50.8,47.1,0.340,105450.4,105450.4,139,0,0,0,L,1151911521,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406436,588995.00
05/06/2014 16:00,0,1.674,ACTIVE,215.54,354.67,59.975,1399406403,"274151322000088","019011112586793",30.04,19.30,0,339.04,371.51,50.9,47.2,0.331,105209.0,105209.0,139,0,0,0,L,1151911521,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406438,588996.00
05/06/2014 16:00,0,1.820,ACTIVE,216.00,360.69,59.970,1399406403,"274151322000095","019011112586793",30.14,20.30,0,338.74,371.51,55.6,51.8,0.376,109098.6,109098.6,137,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406440,588997.00
05/06/2014 16:00,0,1.162,ACTIVE,216.90,430.72,59.954,1399406403,"274151322000068","019011112586793",40.39,22.30,0,415.39,452.36,47.6,44.0,0.314,56904.4,56904.4,138,0,0,0,L,1151911521,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406503,588998.00
05/06/2014 16:00,0,1.713,ACTIVE,216.00,352.57,59.959,1399406403,"274151322000054","019011112586793",30.04,20.00,0,339.04,371.51,52.2,48.5,0.354,107809.7,107809.7,139,0,0,0,L,1151911521,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399406505,588999.00
05/06/2014 16:15,1,1.534,ACTIVE,214.6,384.89,60.03,1399407303,"040051121000097","019011112586793",27.66,14,0.256,316.83,442.41,42.2,34.6,0.241,279769.7,279778.90000005,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407306,589000.00
05/06/2014 16:15,1,1.587,ACTIVE,214.6,336.55,60.00,1399407303,"040051121000095","019011112586793",24.48,15,0.232,312.08,441.28,38.6,36.1,0.268,250944.50000009,250952.60000005,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407309,589001.00
05/06/2014 16:15,1,1.001,ACTIVE,214.6,341.34,60.00,1399407303,"033051125000132","019011112586793",36.47,14,0.225,317.10,441.61,36.3,29.1,0.259,233480.39999952,233488.49999952,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407311,589002.00
05/06/2014 16:15,1,0.980,ACTIVE,215.0,373.57,60.03,1399407303,"033051125000135","019011112586793",36.57,15,0.225,316.86,440.22,35.6,34.9,0.152,229749.89999993,229757.79999997,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407313,589003.00
05/06/2014 16:15,1,1.536,ACTIVE,214.3,412.74,60.03,1399407303,"040051121000116","019011112586793",27.45,13,0.251,314.28,442.07,41.9,32.0,0.088,270719.69999983,270728.79999985,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407315,589004.00
05/06/2014 16:15,1,1.549,ACTIVE,214.8,366.92,60.00,1399407303,"040051121000068","019011112586793",24.62,14,0.228,316.47,441.03,37.9,38.4,0.244,256065.10000004,256073.30000003,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407318,589005.00
05/06/2014 16:15,1,1.130,ACTIVE,214.3,421.89,60.00,1399407303,"033051125000118","019011112586793",41.04,15,0.288,322.63,446.40,46.1,49.2,0.097,297104.19999996,297114.59999996,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407320,589006.00
05/06/2014 16:15,1,1.146,ACTIVE,214.7,343.16,60.00,1399407303,"033051125000150","019011112586793",41.09,15,0.299,308.64,446.61,46.8,48.8,0.377,299944.69999972,299955.19999972,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407322,589007.00
05/06/2014 16:15,1,1.522,ACTIVE,214.8,376.86,60.03,1399407303,"040051121000185","019011112586793",26.50,14,0.256,317.23,443.38,40.1,33.7,0.241,270767.50000014,270776.30000015,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407324,589008.00
05/06/2014 16:15,1,1.494,ACTIVE,214.7,377.66,60.03,1399407303,"040051121000195","019011112586793",26.76,14,0.252,318.32,443.78,39.7,32.4,0.144,273146.9000002,273155.70000021,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407326,589009.00
05/06/2014 16:15,0,1.631,ACTIVE,215.77,347.16,59.959,1399407303,"274151322000083","019011112586793",30.12,19.80,0,337.84,373.91,49.7,46.0,0.349,109588.8,109588.8,138,0,0,0,L,1151911521,0,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407328,589010.00
05/06/2014 16:15,0,1.713,ACTIVE,216.67,358.58,59.954,1399407303,"274151322000076","019011112586793",30.77,18.70,0,339.34,375.11,53.4,49.6,0.362,110339.0,110339.0,140,0,0,0,L,1151911521,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407330,589011.00
05/06/2014 16:15,0,1.045,ACTIVE,216.22,442.44,59.970,1399407303,"274151322000094","019011112586793",41.19,21.50,0,339.34,464.38,43.2,39.8,0.287,59187.6,59187.6,140,0,0,0,L,1151911521,0,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407332,589012.00
05/06/2014 16:15,0,1.643,ACTIVE,216.22,357.98,59.959,1399407303,"274151322000052","019011112586793",30.40,18.70,0,336.94,373.91,50.5,46.8,0.323,109523.2,109523.2,140,0,0,0,L,1151911521,0,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407333,589013.00
05/06/2014 16:15,0,1.615,ACTIVE,216.22,349.86,59.959,1399407303,"274151322000085","019011112586793",29.96,20.00,0,339.04,372.71,49.0,45.4,0.318,109017.9,109017.9,138,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407335,589014.00
05/06/2014 16:15,0,1.604,ACTIVE,216.22,349.26,59.954,1399407303,"274151322000087","019011112586793",29.54,36.80,0,338.14,372.71,48.0,44.5,0.314,105461.1,105461.1,140,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407337,589015.00
05/06/2014 16:15,0,1.598,ACTIVE,215.54,347.76,59.954,1399407303,"274151322000088","019011112586793",29.74,18.30,0,338.14,373.01,48.1,44.5,0.314,105219.8,105219.8,140,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407338,589016.00
05/06/2014 16:15,0,1.725,ACTIVE,216.00,354.37,59.954,1399407303,"274151322000095","019011112586793",30.12,19.50,0,338.14,375.11,52.6,48.8,0.354,109110.4,109110.4,138,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407340,589017.00
05/06/2014 16:15,0,1.072,ACTIVE,216.90,438.83,59.954,1399407303,"274151322000068","019011112586793",40.95,21.80,0,338.44,470.39,45.0,41.5,0.301,56914.3,56914.3,139,0,0,0,L,1151911521,0,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407342,589018.00
05/06/2014 16:15,0,1.611,ACTIVE,215.77,358.28,59.954,1399407303,"274151322000054","019011112586793",30.24,19.50,0,337.84,374.21,49.4,45.8,0.336,107820.8,107820.8,140,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399407344,589019.00
05/06/2014 16:33,1,1.809,ACTIVE,215.5,409.89,60.03,1399408405,"040051121000097","019011112586793",27.78,14,0.311,308.58,445.89,50.0,41.4,0.160,279778.90000005,279791.50000001,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408409,589020.00
05/06/2014 16:33,1,1.845,ACTIVE,214.7,361.88,60.03,1399408405,"040051121000095","019011112586793",24.76,14,0.286,311.73,435.60,45.4,34.7,0.298,250952.60000005,250963.50000009,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408413,589021.00
05/06/2014 16:33,1,1.172,ACTIVE,215.4,390.00,60.00,1399408405,"033051125000132","019011112586793",36.74,14,0.272,316.02,440.07,42.8,44.8,0.148,233488.49999952,233499.09999952,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408416,589022.00
05/06/2014 16:33,1,1.154,ACTIVE,215.3,369.57,60.00,1399408405,"033051125000135","019011112586793",36.68,15,0.269,317.34,442.84,42.1,33.2,0.285,229757.79999997,229768.39999993,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408419,589023.00
05/06/2014 16:33,1,1.794,ACTIVE,214.7,412.33,60.03,1399408405,"040051121000116","019011112586793",27.68,13,0.306,313.92,443.10,49.4,39.7,0.136,270728.79999985,270741.0999998,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408423,589024.00
05/06/2014 16:33,1,1.793,ACTIVE,214.9,380.99,60.00,1399408405,"040051121000068","019011112586793",25.08,13,0.287,316.50,440.28,44.7,35.1,0.291,256073.30000003,256084.50000002,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408426,589025.00
05/06/2014 16:33,1,1.364,ACTIVE,214.6,338.67,60.03,1399408405,"033051125000118","019011112586793",39.28,14,0.315,306.26,450.12,53.3,45.9,0.370,297114.59999996,297128.39999996,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408429,589026.00
05/06/2014 16:33,1,1.388,ACTIVE,215.5,339.81,60.03,1399408405,"033051125000150","019011112586793",38.55,14,0.317,306.42,448.25,53.2,40.4,0.357,299955.19999972,299969.19999972,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408432,589027.00
05/06/2014 16:33,1,1.772,ACTIVE,215.6,368.47,60.00,1399408405,"040051121000185","019011112586793",26.87,13,0.299,316.71,443.43,47.4,49.4,0.286,270776.30000015,270788.20000013,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408436,589028.00
05/06/2014 16:33,1,1.747,ACTIVE,214.7,400.75,60.03,1399408405,"040051121000195","019011112586793",27.01,14,0.297,316.73,443.22,46.9,36.8,0.264,273155.70000021,273167.70000021,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408439,589029.00
05/06/2014 16:33,0,1.900,ACTIVE,216.90,356.78,59.981,1399408405,"274151322000083","019011112586793",30.24,19.30,0,338.14,376.62,58.1,54.2,0.402,109604.1,109604.1,139,0,0,0,L,1151911521,0,123.36,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408442,589030.00
05/06/2014 16:33,0,1.980,ACTIVE,217.58,361.29,59.986,1399408405,"274151322000076","019011112586793",31.01,18.30,0,339.04,377.82,62.1,58.0,0.407,110355.5,110355.5,141,0,0,0,L,1151911521,0,123.59,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408445,589031.00
05/06/2014 16:33,0,1.232,ACTIVE,216.90,439.43,59.970,1399408405,"274151322000094","019011112586793",40.83,21.30,0,338.44,463.18,51.7,47.9,0.354,59201.1,59201.1,141,0,0,0,L,1151911521,0,123.14,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408448,589032.00
05/06/2014 16:33,0,1.895,ACTIVE,216.22,360.69,60.007,1399408405,"274151322000052","019011112586793",30.55,18.30,0,337.84,376.92,58.7,54.7,0.398,109538.8,109538.8,141,0,0,0,L,1151911521,0,122.91,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408450,589033.00
05/06/2014 16:33,0,1.865,ACTIVE,216.90,352.87,59.981,1399408405,"274151322000085","019011112586793",30.18,19.50,0,338.74,375.71,57.0,53.1,0.384,109033.1,109033.1,139,0,0,0,L,1151911521,0,123.81,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408452,589034.00
05/06/2014 16:33,0,1.859,ACTIVE,216.67,361.59,59.975,1399408405,"274151322000087","019011112586793",29.62,34.50,0,338.44,375.71,55.8,51.9,0.376,105476.0,105476.0,141,0,0,0,L,1151911521,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408454,589035.00
05/06/2014 16:33,0,1.838,ACTIVE,216.22,349.26,59.975,1399408405,"274151322000088","019011112586793",30.06,18.00,0,337.24,375.71,56.0,52.1,0.354,105234.7,105234.7,141,0,0,0,L,1151911521,0,123.36,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408455,589036.00
05/06/2014 16:33,0,1.980,ACTIVE,216.67,349.86,59.981,1399408405,"274151322000095","019011112586793",30.43,19.30,0,338.14,378.12,61.0,57.0,0.402,109126.8,109126.8,139,0,0,0,L,1151911521,0,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408457,589037.00
05/06/2014 16:33,0,1.273,ACTIVE,217.35,438.53,59.986,1399408405,"274151322000068","019011112586793",40.24,21.30,0,339.65,472.50,51.6,47.9,0.349,56927.9,56927.9,140,0,0,0,L,1151911521,0,123.59,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408459,589038.00
05/06/2014 16:33,0,1.877,ACTIVE,216.67,363.39,59.986,1399408405,"274151322000054","019011112586793",30.04,19.00,0,337.84,376.92,57.1,53.2,0.384,107836.0,107836.0,141,0,0,0,L,1151911521,0,123.36,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399408461,589039.00
05/06/2014 16:45,1,1.429,ACTIVE,214.9,370.88,60.00,1399409103,"040051121000097","019011112586793",27.53,13,0.242,316.65,443.61,39.1,31.0,0.197,279791.50000001,279799.10000003,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409106,589040.00
05/06/2014 16:45,1,1.481,ACTIVE,215.4,330.53,60.03,1399409103,"040051121000095","019011112586793",24.33,14,0.215,312.40,438.48,35.8,26.9,0.262,250963.50000009,250970.30000004,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409108,589041.00
05/06/2014 16:45,1,0.927,ACTIVE,214.7,326.91,60.03,1399409103,"033051125000132","019011112586793",36.36,14,0.199,318.29,442.19,33.5,26.1,0.258,233499.09999952,233505.59999952,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409110,589042.00
05/06/2014 16:45,1,0.916,ACTIVE,215.2,361.28,60.00,1399409103,"033051125000135","019011112586793",36.08,15,0.198,318.73,441.50,32.9,25.9,0.218,229768.39999993,229774.89999993,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409112,589043.00
05/06/2014 16:45,1,1.433,ACTIVE,215.2,399.21,60.00,1399409103,"040051121000116","019011112586793",27.18,12,0.231,313.64,440.36,38.7,29.4,0.115,270741.0999998,270748.39999981,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409114,589044.00
05/06/2014 16:45,1,1.432,ACTIVE,214.9,386.50,60.03,1399409103,"040051121000068","019011112586793",24.54,13,0.197,316.52,440.23,34.9,33.0,0.075,256084.50000002,256091.20000007,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409117,589045.00
05/06/2014 16:45,1,1.043,ACTIVE,214.9,418.76,60.03,1399409103,"033051125000118","019011112586793",40.88,14,0.256,306.40,449.65,42.4,35.1,0.111,297128.39999996,297136.79999996,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409119,589046.00
05/06/2014 16:45,1,1.063,ACTIVE,215.7,357.07,60.03,1399409103,"033051125000150","019011112586793",40.79,14,0.280,306.07,448.03,43.1,45.3,0.289,299969.19999972,299977.69999972,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409121,589047.00
05/06/2014 16:45,1,1.388,ACTIVE,215.6,376.47,60.03,1399409103,"040051121000185","019011112586793",26.61,13,0.231,317.75,442.72,36.7,37.2,0.118,270788.20000013,270795.30000015,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409123,589048.00
05/06/2014 16:45,1,1.375,ACTIVE,215.4,369.64,60.03,1399409103,"040051121000195","019011112586793",26.55,14,0.233,318.10,440.21,36.3,28.6,0.169,273167.70000021,273174.80000023,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409126,589049.00
05/06/2014 16:45,0,1.500,ACTIVE,217.35,348.36,59.981,1399409103,"274151322000083","019011112586793",30.04,18.70,0,338.74,376.01,45.6,42.1,0.318,109613.1,109613.1,140,0,0,0,L,1151911521,0,123.36,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409127,589050.00
05/06/2014 16:45,0,1.584,ACTIVE,218.03,351.67,59.970,1399409103,"274151322000076","019011112586793",30.55,18.00,0,339.95,376.92,49.0,45.4,0.331,110365.2,110365.2,142,0,0,0,L,1151911521,0,123.81,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409129,589051.00
05/06/2014 16:45,0,0.920,ACTIVE,216.90,441.54,59.959,1399409103,"274151322000094","019011112586793",41.85,20.70,0,403.97,465.89,39.3,36.0,0.256,59209.0,59209.0,142,0,0,0,L,1151911521,0,123.14,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409131,589052.00
05/06/2014 16:45,0,1.531,ACTIVE,216.67,347.46,59.975,1399409103,"274151322000052","019011112586793",29.88,18.00,0,338.74,375.41,46.4,42.8,0.301,109548.0,109548.0,142,0,0,0,L,1151911521,0,122.68,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409132,589053.00
05/06/2014 16:45,0,1.477,ACTIVE,217.35,357.68,60.007,1399409103,"274151322000085","019011112586793",30.00,19.30,0,339.34,374.81,44.9,41.4,0.292,109041.9,109041.9,140,0,0,0,L,1151911521,0,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409134,589054.00
05/06/2014 16:45,0,1.469,ACTIVE,217.13,351.37,59.981,1399409103,"274151322000087","019011112586793",29.42,33.30,0,339.04,374.51,43.8,40.3,0.292,105484.6,105484.6,142,0,0,0,L,1151911521,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409136,589055.00
05/06/2014 16:45,0,1.455,ACTIVE,217.13,355.28,59.959,1399409103,"274151322000088","019011112586793",29.84,17.80,0,338.74,374.81,43.9,40.5,0.283,105243.3,105243.3,142,0,0,0,L,1151911521,0,124.04,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409076,589056.00
05/06/2014 16:45,0,1.561,ACTIVE,216.90,352.57,59.970,1399409103,"274151322000095","019011112586793",30.32,18.70,0,338.44,376.92,47.9,44.3,0.314,109136.2,109136.2,140,0,0,0,L,1151911521,0,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409078,589057.00
05/06/2014 16:45,0,0.994,ACTIVE,217.58,434.33,59.986,1399409103,"274151322000068","019011112586793",40.61,21.00,0,407.57,464.68,41.0,37.7,0.265,56935.9,56935.9,141,0,0,0,L,1151911521,0,123.81,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409080,589058.00
05/06/2014 16:45,0,1.475,ACTIVE,216.90,357.68,59.986,1399409103,"274151322000054","019011112586793",30.14,18.70,0,339.04,375.11,45.0,41.5,0.296,107844.9,107844.9,142,0,0,0,L,1151911521,0,123.59,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409081,589059.00
05/06/2014 16:45,1,1.398,ACTIVE,215.0,375.01,60.03,1399409103,"040051121000097","019011112586793",27.60,14,0.237,314.89,412.34,38.4,38.3,0.213,279799.10000003,279799.69999999,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409105,589060.00
05/06/2014 16:45,1,1.445,ACTIVE,215.1,338.41,60.03,1399409103,"040051121000095","019011112586793",24.50,14,0.213,313.56,435.42,35.2,33.2,0.229,250970.30000004,250970.80000004,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409107,589061.00
05/06/2014 16:45,1,0.906,ACTIVE,215.2,356.62,60.03,1399409103,"033051125000132","019011112586793",36.51,14,0.201,316.65,435.79,32.9,26.3,0.221,233505.59999952,233506.09999952,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409110,589062.00
05/06/2014 16:45,1,0.892,ACTIVE,214.9,381.73,60.03,1399409103,"033051125000135","019011112586793",36.36,15,0.197,319.02,438.40,32.3,26.0,0.077,229774.89999993,229775.49999995,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409112,589063.00
05/06/2014 16:45,1,1.404,ACTIVE,215.0,365.77,60.03,1399409103,"040051121000116","019011112586793",27.26,12,0.234,312.91,409.24,38.1,37.9,0.153,270748.39999981,270749.0999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409114,589064.00
05/06/2014 16:45,1,1.408,ACTIVE,214.9,331.93,60.03,1399409103,"040051121000068","019011112586793",24.48,13,0.215,317.05,440.76,34.3,34.4,0.263,256091.20000007,256091.80000003,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409116,589065.00
05/06/2014 16:45,1,1.027,ACTIVE,214.3,374.47,60.03,1399409103,"033051125000118","019011112586793",40.73,14,0.259,319.89,424.14,41.6,43.9,0.181,297136.79999996,297137.49999996,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409119,589066.00
05/06/2014 16:45,1,1.037,ACTIVE,215.2,361.46,60.03,1399409103,"033051125000150","019011112586793",41.04,14,0.270,319.95,424.57,42.3,34.1,0.253,299977.69999972,299978.29999968,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409121,589067.00
05/06/2014 16:45,1,1.352,ACTIVE,214.6,352.26,60.03,1399409103,"040051121000195","019011112586793",26.45,14,0.227,317.94,407.31,35.6,36.6,0.199,273174.80000023,273175.40000019,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409126,589068.00
05/06/2014 16:45,0,1.486,ACTIVE,217.13,356.48,59.981,1399409103,"274151322000083","019011112586793",29.72,18.70,0,339.04,368.80,44.7,41.2,0.305,109613.9,109613.9,141,0,0,0,L,1151911521,0,123.36,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409128,589069.00
05/06/2014 16:45,0,1.555,ACTIVE,217.13,350.77,60.002,1399409103,"274151322000076","019011112586793",30.49,18.00,0,340.55,370.30,48.0,44.4,0.327,110366.0,110366.0,143,0,0,0,L,1151911521,0,123.59,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409129,589070.00
05/06/2014 16:45,0,0.977,ACTIVE,216.67,437.33,59.981,1399409103,"274151322000094","019011112586793",40.53,20.70,0,339.04,455.37,40.0,36.7,0.270,59209.6,59209.6,143,0,0,0,L,1151911521,0,123.14,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409131,589071.00
05/06/2014 16:45,0,1.496,ACTIVE,216.45,347.76,59.991,1399409103,"274151322000052","019011112586793",30.02,17.80,0,338.74,369.40,45.5,42.0,0.305,109548.7,109548.7,143,0,0,0,L,1151911521,0,122.91,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409133,589072.00
05/06/2014 16:45,0,1.455,ACTIVE,216.45,351.67,59.986,1399409103,"274151322000085","019011112586793",29.82,19.00,0,339.65,368.20,43.9,40.5,0.292,109042.6,109042.6,141,0,0,0,L,1151911521,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409134,589073.00
05/06/2014 16:45,0,1.439,ACTIVE,216.67,351.07,59.959,1399409103,"274151322000087","019011112586793",29.46,33.30,0,339.04,367.60,43.0,39.5,0.283,105485.3,105485.3,143,0,0,0,L,1151911521,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409136,589074.00
05/06/2014 16:45,0,1.436,ACTIVE,216.00,354.97,59.981,1399409103,"274151322000088","019011112586793",29.62,17.80,0,338.74,367.60,43.0,39.6,0.278,105244.0,105244.0,143,0,0,0,L,1151911521,0,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409200,589075.00
05/06/2014 16:45,0,1.527,ACTIVE,216.22,348.36,60.012,1399409103,"274151322000095","019011112586793",30.40,18.70,0,339.04,367.60,47.0,43.4,0.305,109137.0,109137.0,141,0,0,0,L,1151911521,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409202,589076.00
05/06/2014 16:45,0,0.922,ACTIVE,216.90,441.54,59.996,1399409103,"274151322000068","019011112586793",41.73,21.00,0,340.25,460.47,39.2,35.9,0.243,56936.5,56936.5,142,0,0,0,L,1151911521,0,123.81,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409204,589077.00
05/06/2014 16:45,0,1.455,ACTIVE,216.22,354.07,59.975,1399409103,"274151322000054","019011112586793",29.94,18.70,0,338.74,366.10,44.1,40.7,0.301,107845.6,107845.6,143,0,0,0,L,1151911521,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409206,589078.00
05/06/2014 16:45,1,1.352,ACTIVE,214.9,353.17,60.03,1399409103,"040051121000185","019011112586793",26.57,13,0.222,315.16,405.09,35.7,26.9,0.240,270795.30000015,270796.00000014,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399409208,589079.00
05/06/2014 17:14,1,0.846,ACTIVE,213.7,371.39,60.00,1399410840,"040051121000097","019011112586793",27.20,13,0.141,315.86,443.41,22.9,18.5,0.044,279799.69999999,279814.19999999,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410843,589080.00
05/06/2014 17:14,1,0.913,ACTIVE,214.0,336.50,60.03,1399410840,"040051121000095","019011112586793",23.94,13,0.189,312.80,440.44,21.7,24.2,0.184,250970.80000004,250983.20000008,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410845,589081.00
05/06/2014 17:14,1,0.548,ACTIVE,214.2,426.42,60.03,1399410840,"033051125000132","019011112586793",36.36,13,0.164,316.78,444.08,19.8,12.2,0.003,233506.09999952,233518.29999952,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410847,589082.00
05/06/2014 17:14,1,0.546,ACTIVE,214.1,415.11,60.03,1399410840,"033051125000135","019011112586793",35.77,13,0.161,319.30,444.68,19.4,13.7,0.005,229775.49999995,229787.69999994,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410849,589083.00
05/06/2014 17:14,1,0.880,ACTIVE,214.1,331.78,60.00,1399410840,"040051121000116","019011112586793",26.61,11,0.181,312.83,442.68,23.3,25.1,0.209,270749.0999998,270762.89999981,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410852,589084.00
05/06/2014 17:14,1,0.869,ACTIVE,214.4,367.33,60.03,1399410840,"040051121000068","019011112586793",24.12,12,0.156,316.34,442.52,20.8,19.3,0.064,256091.80000003,256104.20000007,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410854,589085.00
05/06/2014 17:14,1,0.623,ACTIVE,214.1,384.34,60.00,1399410840,"033051125000118","019011112586793",40.95,13,0.179,317.33,444.26,25.4,30.5,0.055,297137.49999996,297153.69999996,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410856,589086.00
05/06/2014 17:14,1,0.654,ACTIVE,214.2,341.05,60.03,1399410840,"033051125000150","019011112586793",40.49,13,0.183,315.80,443.90,26.3,17.5,0.253,299978.29999968,299994.69999972,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410858,589087.00
05/06/2014 17:14,1,0.862,ACTIVE,214.2,427.61,60.03,1399410840,"040051121000185","019011112586793",25.68,12,0.127,316.04,443.00,22.0,12.9,0.003,270796.00000014,270809.00000014,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410861,589088.00
05/06/2014 17:14,1,0.839,ACTIVE,214.3,384.08,60.03,1399410840,"040051121000195","019011112586793",25.85,13,0.170,316.05,443.70,21.5,15.8,0.044,273175.40000019,273188.7000002,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410863,589089.00
05/06/2014 17:14,0,0.936,ACTIVE,215.54,347.46,59.965,1399410840,"274151322000083","019011112586793",29.96,17.00,0,336.64,369.10,28.4,25.5,0.181,109631.5,109631.5,142,0,0,0,L,1151911521,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410864,589090.00
05/06/2014 17:14,0,0.998,ACTIVE,216.67,347.46,59.970,1399410840,"274151322000076","019011112586793",30.40,16.30,0,337.24,370.90,30.8,27.8,0.203,110385.0,110385.0,144,0,0,0,L,1151911521,0,123.36,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410866,589091.00
05/06/2014 17:14,0,0.631,ACTIVE,216.00,417.79,59.970,1399410840,"274151322000094","019011112586793",39.32,19.00,0,335.44,460.47,25.1,22.3,0.168,59225.0,59225.0,144,0,0,0,L,1151911521,0,122.91,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410868,589092.00
05/06/2014 17:14,0,0.982,ACTIVE,215.54,345.36,59.991,1399410840,"274151322000052","019011112586793",29.72,16.30,0,336.34,370.00,29.6,26.7,0.190,109566.7,109566.7,144,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410870,589093.00
05/06/2014 17:14,0,0.951,ACTIVE,216.00,350.77,59.975,1399410840,"274151322000085","019011112586793",29.68,17.30,0,337.54,369.40,28.6,25.7,0.181,109060.0,109060.0,142,0,0,0,L,1151911521,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410872,589094.00
05/06/2014 17:14,0,0.955,ACTIVE,216.22,351.37,59.959,1399410840,"274151322000087","019011112586793",29.10,29.80,0,337.84,368.80,28.1,25.2,0.186,105502.2,105502.2,144,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410873,589095.00
05/06/2014 17:14,0,0.936,ACTIVE,215.32,345.96,59.970,1399410840,"274151322000088","019011112586793",29.52,16.00,0,337.24,369.10,28.0,25.1,0.177,105260.9,105260.9,144,0,0,0,L,1151911521,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410875,589096.00
05/06/2014 17:14,0,1.010,ACTIVE,216.22,351.37,59.975,1399410840,"274151322000095","019011112586793",30.16,17.00,0,336.94,370.30,30.9,27.9,0.203,109155.6,109155.6,142,0,0,0,L,1151911521,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410877,589097.00
05/06/2014 17:14,0,0.658,ACTIVE,216.90,425.61,59.975,1399410840,"274151322000068","019011112586793",39.98,19.50,0,336.34,467.39,26.6,23.8,0.164,56952.2,56952.2,143,0,0,0,L,1151911521,0,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410879,589098.00
05/06/2014 17:14,0,0.955,ACTIVE,215.77,347.16,59.959,1399410840,"274151322000054","019011112586793",30.20,17.00,0,336.34,369.40,29.3,26.3,0.194,107863.0,107863.0,144,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399410880,589099.00
05/06/2014 17:19,1,1.133,ACTIVE,214.3,363.36,60.03,1399411158,"040051121000097","019011112586793",26.99,13,0.228,316.62,442.79,30.4,19.2,0.167,279814.19999999,279815.40000004,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411163,589100.00
05/06/2014 17:19,1,1.188,ACTIVE,214.0,382.36,60.03,1399411158,"040051121000095","019011112586793",23.89,13,0.199,311.76,438.25,28.2,13.3,0.197,250983.20000008,250984.30000004,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411166,589101.00
05/06/2014 17:19,1,0.726,ACTIVE,214.2,394.77,60.03,1399411158,"033051125000132","019011112586793",36.38,13,0.169,317.70,441.96,26.2,19.8,0.040,233518.29999952,233519.39999952,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411170,589102.00
05/06/2014 17:19,1,0.710,ACTIVE,214.2,365.98,60.00,1399411158,"033051125000135","019011112586793",36.36,13,0.218,317.14,442.38,25.7,33.0,0.107,229787.69999994,229788.79999996,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411173,589103.00
05/06/2014 17:19,1,1.121,ACTIVE,214.4,386.86,60.03,1399411158,"040051121000116","019011112586793",27.22,11,0.216,313.13,440.62,30.3,24.6,0.251,270762.89999981,270764.19999982,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411177,589104.00
05/06/2014 17:19,1,1.117,ACTIVE,214.6,424.51,60.03,1399411158,"040051121000068","019011112586793",24.49,12,0.157,316.55,440.39,27.2,24.9,0.020,256104.20000007,256105.40000006,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411180,589105.00
05/06/2014 17:19,1,0.815,ACTIVE,214.2,360.15,60.00,1399411158,"033051125000118","019011112586793",40.84,13,0.200,317.36,444.48,33.1,34.0,0.138,297153.69999996,297155.09999996,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411183,589106.00
05/06/2014 17:19,1,0.836,ACTIVE,214.3,353.75,60.00,1399411158,"033051125000150","019011112586793",40.68,13,0.205,316.20,443.94,33.8,34.7,0.175,299994.69999972,299996.29999968,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411187,589107.00
05/06/2014 17:19,1,1.084,ACTIVE,214.2,335.88,60.03,1399411158,"040051121000185","019011112586793",26.43,12,0.208,316.71,440.58,28.5,16.7,0.279,270809.00000014,270810.20000013,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411190,589108.00
05/06/2014 17:19,1,1.072,ACTIVE,214.2,344.82,60.03,1399411158,"040051121000195","019011112586793",26.22,13,0.205,318.39,441.41,27.9,22.3,0.262,273188.7000002,273190.00000021,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411193,589109.00
05/06/2014 17:19,0,1.176,ACTIVE,216.00,349.86,59.975,1399411158,"274151322000083","019011112586793",30.10,16.70,0,338.74,360.99,35.8,32.6,0.230,109633.2,109633.2,143,0,0,0,L,1151911521,0,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411196,589110.00
05/06/2014 17:19,0,1.238,ACTIVE,216.45,354.67,59.965,1399411158,"274151322000076","019011112586793",30.63,16.30,0,339.95,362.79,38.5,35.2,0.261,110386.9,110386.9,145,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411199,589111.00
05/06/2014 17:19,0,0.781,ACTIVE,216.00,426.51,59.970,1399411158,"274151322000094","019011112586793",39.82,19.00,0,406.37,448.75,31.3,28.3,0.199,59226.5,59226.5,145,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411202,589112.00
05/06/2014 17:19,0,1.197,ACTIVE,215.77,349.26,59.975,1399411158,"274151322000052","019011112586793",30.08,16.00,0,338.44,360.69,36.5,33.3,0.230,109568.6,109568.6,145,0,0,0,L,1151911521,0,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411205,589113.00
05/06/2014 17:19,0,1.168,ACTIVE,216.00,350.47,59.970,1399411158,"274151322000085","019011112586793",29.80,17.00,0,338.14,360.99,35.2,32.1,0.225,109061.8,109061.8,143,0,0,0,L,1151911521,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411208,589114.00
05/06/2014 17:19,0,1.152,ACTIVE,216.22,349.56,59.986,1399411158,"274151322000087","019011112586793",29.56,29.50,0,338.44,360.69,34.5,31.4,0.212,105504.0,105504.0,145,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411210,589115.00
05/06/2014 17:19,0,1.133,ACTIVE,215.77,346.56,59.981,1399411158,"274151322000088","019011112586793",29.86,16.30,0,338.14,360.38,34.3,31.2,0.221,105262.6,105262.6,145,0,0,0,L,1151911521,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411213,589116.00
05/06/2014 17:19,0,1.209,ACTIVE,215.77,348.96,59.975,1399411158,"274151322000095","019011112586793",30.55,17.00,0,338.44,361.29,37.5,34.2,0.239,109157.5,109157.5,143,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411216,589117.00
05/06/2014 17:19,0,0.775,ACTIVE,216.45,437.63,59.975,1399411158,"274151322000068","019011112586793",40.83,19.30,0,337.54,451.76,32.0,29.0,0.203,56953.8,56953.8,144,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411155,589118.00
05/06/2014 17:19,0,1.152,ACTIVE,216.00,352.27,59.981,1399411158,"274151322000054","019011112586793",30.16,17.00,0,338.14,360.99,35.2,32.0,0.234,107864.9,107864.9,145,0,0,0,L,1151911521,0,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411158,589119.00
05/06/2014 17:30,1,1.158,ACTIVE,214.7,340.43,60.03,1399411807,"040051121000097","019011112586793",27.48,12,0.222,318.19,443.02,31.6,32.1,0.214,279815.40000004,279820.19999999,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411810,589120.00
05/06/2014 17:30,1,1.193,ACTIVE,214.7,365.62,60.03,1399411807,"040051121000095","019011112586793",24.61,12,0.242,312.37,439.48,29.2,32.4,0.113,250984.30000004,250988.40000006,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411812,589121.00
05/06/2014 17:30,1,0.749,ACTIVE,215.2,392.43,60.03,1399411807,"033051125000132","019011112586793",36.42,12,0.177,317.23,443.81,27.1,32.3,0.055,233519.39999952,233523.49999952,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411814,589122.00
05/06/2014 17:30,1,0.733,ACTIVE,215.2,388.70,60.03,1399411807,"033051125000135","019011112586793",36.36,13,0.227,316.75,441.45,26.5,31.7,0.057,229788.79999996,229792.79999996,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411817,589123.00
05/06/2014 17:30,1,1.150,ACTIVE,214.7,376.19,60.03,1399411807,"040051121000116","019011112586793",27.33,11,0.222,315.08,442.47,31.2,29.1,0.074,270764.19999982,270768.69999982,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411819,589124.00
