ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 17:30,1,1.164,ACTIVE,215.3,427.12,60.03,1399411807,"040051121000068","019011112586793",24.14,11,0.168,316.58,442.21,27.9,25.1,0.053,256105.40000006,256109.50000002,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411821,589125.00
05/06/2014 17:30,1,0.837,ACTIVE,215.0,335.72,60.07,1399411807,"033051125000118","019011112586793",40.81,13,0.218,316.87,444.48,33.9,35.2,0.265,297155.09999996,297160.59999996,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411823,589126.00
05/06/2014 17:30,1,0.856,ACTIVE,215.0,378.42,60.03,1399411807,"033051125000150","019011112586793",40.74,12,0.203,316.87,443.95,34.7,27.8,0.100,299996.29999968,300001.49999973,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411826,589127.00
05/06/2014 17:30,1,1.142,ACTIVE,215.1,372.19,60.03,1399411807,"040051121000185","019011112586793",25.61,11,0.252,318.02,442.90,29.1,34.1,0.117,270810.20000013,270814.60000011,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411828,589128.00
05/06/2014 17:30,1,1.103,ACTIVE,214.5,384.29,60.03,1399411807,"040051121000195","019011112586793",26.08,12,0.238,317.42,443.78,28.6,34.1,0.085,273190.00000021,273194.30000022,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411830,589129.00
05/06/2014 17:30,0,1.203,ACTIVE,216.22,351.97,59.981,1399411807,"274151322000083","019011112586793",30.02,16.30,0,338.44,366.70,36.5,33.4,0.256,109639.0,109639.0,144,0,0,0,L,1151911521,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411832,589130.00
05/06/2014 17:30,0,1.270,ACTIVE,216.90,348.96,59.991,1399411807,"274151322000076","019011112586793",30.63,15.80,0,339.34,367.30,39.3,36.0,0.252,110393.2,110393.2,146,0,0,0,L,1151911521,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411834,589131.00
05/06/2014 17:30,0,0.785,ACTIVE,216.45,430.72,59.975,1399411807,"274151322000094","019011112586793",40.57,18.30,0,336.94,453.86,31.9,28.9,0.221,59231.5,59231.5,146,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411835,589132.00
05/06/2014 17:30,0,1.229,ACTIVE,215.77,352.57,59.981,1399411807,"274151322000052","019011112586793",29.98,15.80,0,336.94,366.40,37.3,34.1,0.243,109574.5,109574.5,146,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411837,589133.00
05/06/2014 17:30,0,1.186,ACTIVE,216.22,353.47,60.002,1399411807,"274151322000085","019011112586793",30.10,16.70,0,339.04,365.80,36.1,32.9,0.221,109067.5,109067.5,144,0,0,0,L,1151911521,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411839,589134.00
05/06/2014 17:30,0,1.184,ACTIVE,216.45,350.77,59.981,1399411807,"274151322000087","019011112586793",29.50,28.50,0,338.44,365.49,35.4,32.2,0.243,105509.6,105509.6,146,0,0,0,L,1151911521,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411840,589135.00
05/06/2014 17:30,0,1.172,ACTIVE,215.77,350.77,59.986,1399411807,"274151322000088","019011112586793",29.42,15.80,0,337.84,365.80,35.0,31.8,0.234,105268.2,105268.2,146,0,0,0,L,1151911521,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411842,589136.00
05/06/2014 17:30,0,1.242,ACTIVE,216.22,348.36,60.002,1399411807,"274151322000095","019011112586793",30.34,16.30,0,337.84,367.30,38.3,35.0,0.252,109163.6,109163.6,144,0,0,0,L,1151911521,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411844,589137.00
05/06/2014 17:30,0,0.771,ACTIVE,216.90,439.74,59.996,1399411807,"274151322000068","019011112586793",41.63,19.00,0,338.14,455.67,32.9,29.8,0.199,56959.0,56959.0,145,0,0,0,L,1151911521,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411846,589138.00
05/06/2014 17:30,0,1.193,ACTIVE,216.00,354.37,59.991,1399411807,"274151322000054","019011112586793",29.76,16.70,0,337.84,366.40,36.0,32.8,0.212,107870.6,107870.6,146,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411787,589139.00
05/06/2014 17:30,1,1.109,ACTIVE,215.3,396.39,60.03,1399411803,"040051121000097","019011112586793",27.48,12,0.229,318.73,443.02,30.3,28.4,0.040,279820.19999999,279820.5,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411805,589140.00
05/06/2014 17:30,1,1.172,ACTIVE,215.0,362.73,60.00,1399411803,"040051121000095","019011112586793",24.09,12,0.205,313.12,437.13,28.1,29.3,0.105,250988.40000006,250988.80000004,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411808,589141.00
05/06/2014 17:30,1,0.719,ACTIVE,215.4,400.58,60.03,1399411803,"033051125000132","019011112586793",36.46,12,0.220,319.06,434.56,26.0,29.0,0.036,233523.49999952,233523.89999952,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411810,589142.00
05/06/2014 17:30,1,0.709,ACTIVE,215.4,384.86,60.03,1399411803,"033051125000135","019011112586793",35.99,13,0.174,319.85,431.97,25.4,12.4,0.145,229792.79999996,229793.19999994,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411812,589143.00
05/06/2014 17:30,1,1.128,ACTIVE,215.3,384.72,60.03,1399411803,"040051121000116","019011112586793",26.73,11,0.246,315.28,441.86,30.0,34.3,0.083,270768.69999982,270769.0999998,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411814,589144.00
05/06/2014 17:30,1,1.111,ACTIVE,215.1,385.57,60.03,1399411803,"040051121000068","019011112586793",24.37,11,0.189,318.54,435.09,26.9,16.9,0.205,256109.50000002,256109.80000003,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411816,589145.00
05/06/2014 17:30,1,0.802,ACTIVE,215.1,378.54,60.03,1399411803,"033051125000118","019011112586793",40.97,13,0.212,317.39,439.78,32.7,26.0,0.083,297160.59999996,297160.89999996,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411819,589146.00
05/06/2014 17:30,1,0.823,ACTIVE,215.2,347.50,60.03,1399411803,"033051125000150","019011112586793",40.85,12,0.207,317.21,441.53,33.4,34.2,0.198,300001.49999973,300001.99999973,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411821,589147.00
05/06/2014 17:30,1,1.077,ACTIVE,215.5,330.04,60.03,1399411803,"040051121000185","019011112586793",26.21,11,0.211,317.76,437.86,28.1,34.0,0.296,270814.60000011,270814.90000012,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411823,589148.00
05/06/2014 17:30,1,1.054,ACTIVE,215.1,383.09,60.03,1399411803,"040051121000195","019011112586793",26.28,12,0.207,320.26,440.78,27.5,35.4,0.077,273194.30000022,273194.60000017,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411825,589149.00
05/06/2014 17:30,0,1.164,ACTIVE,215.54,355.58,59.986,1399411803,"274151322000083","019011112586793",29.94,16.30,0,339.65,364.29,35.3,32.1,0.230,109639.5,109639.5,145,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411827,589150.00
05/06/2014 17:30,0,1.221,ACTIVE,216.22,353.77,59.991,1399411803,"274151322000076","019011112586793",30.71,15.80,0,340.55,365.49,38.0,34.8,0.261,110393.7,110393.7,147,0,0,0,L,1151911521,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411829,589151.00
05/06/2014 17:30,0,0.748,ACTIVE,215.77,433.12,59.981,1399411803,"274151322000094","019011112586793",40.73,18.30,0,416.59,449.05,31.0,28.0,0.208,59232.0,59232.0,147,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411830,589152.00
05/06/2014 17:30,0,1.186,ACTIVE,215.54,346.56,59.986,1399411803,"274151322000052","019011112586793",30.04,15.80,0,338.14,364.59,36.1,32.9,0.217,109575.0,109575.0,147,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411832,589153.00
05/06/2014 17:30,0,1.146,ACTIVE,215.54,347.76,59.991,1399411803,"274151322000085","019011112586793",30.02,16.70,0,339.95,364.29,34.9,31.8,0.217,109068.0,109068.0,145,0,0,0,L,1151911521,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411834,589154.00
05/06/2014 17:30,0,1.148,ACTIVE,215.54,352.87,60.007,1399411803,"274151322000087","019011112586793",29.42,28.30,0,339.95,363.99,34.3,31.1,0.221,105510.0,105510.0,147,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411836,589155.00
05/06/2014 17:30,0,1.123,ACTIVE,215.09,346.56,59.986,1399411803,"274151322000088","019011112586793",29.84,15.80,0,339.34,363.69,34.0,30.8,0.221,105268.7,105268.7,147,0,0,0,L,1151911521,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411837,589156.00
05/06/2014 17:30,0,1.223,ACTIVE,215.54,351.67,59.986,1399411803,"274151322000095","019011112586793",29.88,16.30,0,339.95,364.59,37.0,33.8,0.230,109164.2,109164.2,145,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411839,589157.00
05/06/2014 17:30,0,0.793,ACTIVE,216.22,422.60,59.991,1399411803,"274151322000068","019011112586793",39.56,19.00,0,404.27,450.56,31.7,28.7,0.208,56959.4,56959.4,146,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411841,589158.00
05/06/2014 17:30,0,1.145,ACTIVE,216.00,352.57,59.986,1399411803,"274151322000054","019011112586793",30.18,16.30,0,339.34,364.29,35.0,31.8,0.217,107871.1,107871.1,147,0,0,0,L,1151911521,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411842,589159.00
05/06/2014 17:30,1,1.094,ACTIVE,215.2,431.00,60.00,1399411804,"040051121000097","019011112586793",27.12,12,0.175,316.51,442.78,29.5,20.9,0.018,279820.5,279820.90000004,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411806,589160.00
05/06/2014 17:30,1,1.146,ACTIVE,215.0,359.52,60.00,1399411804,"040051121000095","019011112586793",24.09,12,0.219,311.96,425.04,27.4,29.6,0.108,250988.80000004,250989.10000005,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411808,589161.00
05/06/2014 17:30,1,0.702,ACTIVE,215.8,413.97,60.03,1399411804,"033051125000132","019011112586793",36.46,12,0.159,318.47,430.11,25.5,14.3,0.019,233523.89999952,233524.19999952,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411811,589162.00
05/06/2014 17:30,1,0.690,ACTIVE,215.4,343.86,60.03,1399411804,"033051125000135","019011112586793",36.21,13,0.217,319.99,427.45,24.8,28.8,0.209,229793.19999994,229793.49999995,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411813,589163.00
05/06/2014 17:30,1,1.106,ACTIVE,215.0,386.86,60.00,1399411804,"040051121000116","019011112586793",26.68,11,0.181,314.90,439.29,29.3,17.2,0.171,270769.0999998,270769.49999984,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411815,589164.00
05/06/2014 17:30,1,1.094,ACTIVE,215.5,393.34,60.03,1399411804,"040051121000068","019011112586793",24.23,11,0.167,317.44,428.73,26.3,22.3,0.040,256109.80000003,256110.10000004,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411817,589165.00
05/06/2014 17:30,1,0.791,ACTIVE,214.6,380.27,60.03,1399411804,"033051125000118","019011112586793",40.71,12,0.202,318.57,438.27,32.0,32.6,0.076,297160.89999996,297161.39999996,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411820,589166.00
05/06/2014 17:30,1,0.809,ACTIVE,215.1,384.28,60.03,1399411804,"033051125000150","019011112586793",40.76,12,0.191,317.89,437.35,32.8,25.6,0.069,300001.99999973,300002.59999969,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411822,589167.00
05/06/2014 17:30,1,1.073,ACTIVE,215.3,383.46,60.03,1399411804,"040051121000185","019011112586793",25.78,11,0.207,317.08,432.87,27.5,30.9,0.063,270814.90000012,270815.30000016,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411824,589168.00
05/06/2014 17:30,1,1.043,ACTIVE,215.4,390.12,60.00,1399411804,"040051121000195","019011112586793",26.00,12,0.166,318.91,438.23,27.0,15.0,0.211,273194.60000017,273195.00000021,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411949,589169.00
05/06/2014 17:30,0,1.137,ACTIVE,215.32,352.57,59.970,1399411804,"274151322000083","019011112586793",30.08,16.30,0,339.04,363.39,34.6,31.5,0.239,109640.1,109640.1,146,0,0,0,L,1151911521,0,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411951,589170.00
05/06/2014 17:30,0,1.207,ACTIVE,216.00,352.27,59.965,1399411804,"274151322000076","019011112586793",30.55,15.80,0,340.25,364.59,37.3,34.1,0.243,110394.3,110394.3,148,0,0,0,L,1151911521,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411953,589171.00
05/06/2014 17:30,0,0.734,ACTIVE,215.54,432.22,59.965,1399411804,"274151322000094","019011112586793",40.73,18.30,0,417.19,447.85,30.3,27.3,0.199,59232.5,59232.5,148,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411954,589172.00
05/06/2014 17:30,0,1.170,ACTIVE,215.09,350.17,59.965,1399411804,"274151322000052","019011112586793",29.90,15.80,0,339.34,363.39,35.4,32.3,0.230,109575.5,109575.5,148,0,0,0,L,1151911521,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411956,589173.00
05/06/2014 17:30,0,1.125,ACTIVE,215.54,348.96,59.965,1399411804,"274151322000085","019011112586793",30.14,16.70,0,339.95,363.09,34.3,31.1,0.221,109068.5,109068.5,146,0,0,0,L,1151911521,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411958,589174.00
05/06/2014 17:30,0,1.111,ACTIVE,215.54,345.66,59.970,1399411804,"274151322000087","019011112586793",29.88,28.30,0,339.65,363.69,33.6,30.5,0.217,105510.6,105510.6,148,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411960,589175.00
05/06/2014 17:30,0,1.100,ACTIVE,216.00,350.47,59.959,1399411804,"274151322000088","019011112586793",29.96,15.80,0,339.04,363.69,33.4,30.3,0.217,105269.2,105269.2,148,0,0,0,L,1151911521,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411961,589176.00
05/06/2014 17:30,0,1.193,ACTIVE,215.77,354.07,59.959,1399411804,"274151322000095","019011112586793",30.18,16.00,0,339.34,364.29,36.5,33.3,0.239,109164.7,109164.7,146,0,0,0,L,1151911521,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411963,589177.00
05/06/2014 17:30,0,0.773,ACTIVE,216.22,427.71,59.970,1399411804,"274151322000068","019011112586793",40.28,19.00,0,414.49,445.15,31.5,28.5,0.199,56959.9,56959.9,147,0,0,0,L,1151911521,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411965,589178.00
05/06/2014 17:30,0,1.131,ACTIVE,215.32,345.06,59.970,1399411804,"274151322000054","019011112586793",30.08,16.30,0,339.04,363.39,34.5,31.4,0.225,107871.6,107871.6,148,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411967,589179.00
05/06/2014 17:30,1,1.072,ACTIVE,215.0,417.02,60.03,1399411803,"040051121000097","019011112586793",27.31,12,0.208,316.55,440.55,29.1,35.0,0.026,279820.90000004,279821.5,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411805,589180.00
05/06/2014 17:30,1,1.116,ACTIVE,215.0,359.33,60.00,1399411803,"040051121000095","019011112586793",24.39,12,0.216,312.27,422.86,27.1,22.0,0.103,250989.10000005,250989.50000009,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411808,589181.00
05/06/2014 17:30,1,0.689,ACTIVE,215.4,382.60,60.03,1399411803,"033051125000132","019011112586793",36.57,12,0.166,318.05,427.66,25.1,29.4,0.056,233524.19999952,233524.59999952,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411810,589182.00
05/06/2014 17:30,1,0.672,ACTIVE,215.3,397.41,60.00,1399411803,"033051125000135","019011112586793",36.63,13,0.170,318.52,437.46,24.5,31.2,0.031,229793.49999995,229793.89999993,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411812,589183.00
05/06/2014 17:30,1,1.087,ACTIVE,214.6,393.32,60.00,1399411803,"040051121000116","019011112586793",26.75,11,0.192,313.41,436.41,28.9,22.8,0.132,270769.49999984,270769.99999984,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411815,589184.00
05/06/2014 17:30,1,1.080,ACTIVE,214.9,410.67,60.03,1399411803,"040051121000068","019011112586793",24.13,11,0.152,317.56,426.00,25.9,15.4,0.075,256110.10000004,256110.50000002,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411817,589185.00
05/06/2014 17:30,1,0.775,ACTIVE,214.9,362.17,60.03,1399411803,"033051125000118","019011112586793",40.89,12,0.189,317.78,439.96,31.5,32.7,0.118,297161.39999996,297161.99999996,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411819,589186.00
05/06/2014 17:30,1,0.790,ACTIVE,215.2,333.31,60.03,1399411803,"033051125000150","019011112586793",41.06,12,0.205,319.59,440.61,32.2,24.6,0.253,300002.59999969,300002.99999973,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411821,589187.00
05/06/2014 17:30,1,1.042,ACTIVE,215.0,416.06,60.03,1399411803,"040051121000185","019011112586793",26.15,11,0.161,316.92,440.00,27.1,13.2,0.075,270815.30000016,270815.80000016,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411824,589188.00
05/06/2014 17:30,1,1.011,ACTIVE,215.0,369.58,60.00,1399411803,"040051121000195","019011112586793",26.42,12,0.198,318.40,433.56,26.5,33.3,0.102,273195.00000021,273195.40000019,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411826,589189.00
05/06/2014 17:30,0,1.129,ACTIVE,215.77,352.27,59.975,1399411803,"274151322000083","019011112586793",29.80,16.30,0,338.44,360.38,34.1,31.0,0.230,109640.6,109640.6,147,0,0,0,L,1151911521,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411828,589190.00
05/06/2014 17:30,0,1.178,ACTIVE,216.67,354.07,59.970,1399411803,"274151322000076","019011112586793",30.75,15.80,0,339.95,363.39,36.8,33.6,0.247,110394.9,110394.9,149,0,0,0,L,1151911521,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411829,589191.00
05/06/2014 17:30,0,0.738,ACTIVE,215.77,426.81,59.970,1399411803,"274151322000094","019011112586793",40.22,18.30,0,410.28,446.95,30.0,27.1,0.194,59232.9,59232.9,149,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411831,589192.00
05/06/2014 17:30,0,1.148,ACTIVE,215.77,344.76,59.975,1399411803,"274151322000052","019011112586793",29.98,15.80,0,338.74,360.38,34.9,31.8,0.221,109576.1,109576.1,149,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411833,589193.00
05/06/2014 17:30,0,1.121,ACTIVE,215.77,353.17,59.949,1399411803,"274151322000085","019011112586793",29.74,16.70,0,339.65,360.99,33.7,30.6,0.217,109069.1,109069.1,147,0,0,0,L,1151911521,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411834,589194.00
05/06/2014 17:30,0,1.100,ACTIVE,216.00,347.16,59.965,1399411803,"274151322000087","019011112586793",29.72,28.30,0,339.04,359.78,33.1,30.0,0.217,105511.1,105511.1,149,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411836,589195.00
05/06/2014 17:30,0,1.098,ACTIVE,215.54,351.67,59.959,1399411803,"274151322000088","019011112586793",29.52,15.80,0,338.44,359.78,32.7,29.7,0.199,105269.7,105269.7,149,0,0,0,L,1151911521,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411838,589196.00
05/06/2014 17:30,0,1.166,ACTIVE,215.77,346.26,59.954,1399411803,"274151322000095","019011112586793",30.38,16.00,0,338.14,360.69,35.9,32.7,0.225,109165.3,109165.3,147,0,0,0,L,1151911521,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411840,589197.00
05/06/2014 17:30,0,0.748,ACTIVE,216.67,429.52,59.965,1399411803,"274151322000068","019011112586793",40.57,19.00,0,410.58,446.95,30.6,27.6,0.190,56960.4,56960.4,148,0,0,0,L,1151911521,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411841,589198.00
05/06/2014 17:30,0,1.098,ACTIVE,215.77,345.36,59.949,1399411803,"274151322000054","019011112586793",30.32,16.30,0,338.14,360.08,33.8,30.7,0.221,107872.2,107872.2,149,0,0,0,L,1151911521,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411843,589199.00
05/06/2014 17:30,1,1.060,ACTIVE,215.4,427.59,60.00,1399411806,"040051121000097","019011112586793",26.82,12,0.193,317.42,439.96,28.3,17.4,0.016,279821.5,279821.90000004,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411810,589200.00
05/06/2014 17:30,1,1.088,ACTIVE,215.1,329.09,60.03,1399411806,"040051121000095","019011112586793",24.42,12,0.212,312.32,432.58,26.4,20.6,0.262,250989.50000009,250990.00000009,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411813,589201.00
05/06/2014 17:30,1,0.675,ACTIVE,214.7,379.49,60.00,1399411806,"033051125000132","019011112586793",36.39,12,0.175,316.71,434.59,24.4,20.3,0.186,233524.59999952,233525.09999952,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411816,589202.00
05/06/2014 17:30,1,0.662,ACTIVE,215.1,328.89,60.00,1399411806,"033051125000135","019011112586793",36.13,13,0.188,318.18,437.09,23.8,25.2,0.258,229793.89999993,229794.29999997,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411819,589203.00
05/06/2014 17:30,1,1.048,ACTIVE,214.9,405.65,60.00,1399411806,"040051121000116","019011112586793",27.02,11,0.171,313.56,434.21,28.1,17.9,0.101,270769.99999984,270770.49999984,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411823,589204.00
05/06/2014 17:30,1,1.044,ACTIVE,214.9,351.84,60.00,1399411806,"040051121000068","019011112586793",24.28,11,0.209,316.97,434.47,25.2,29.2,0.144,256110.50000002,256111.00000002,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411826,589205.00
05/06/2014 17:30,1,0.755,ACTIVE,214.7,441.99,60.00,1399411806,"033051125000118","019011112586793",40.68,12,0.238,318.24,444.42,30.5,29.1,0.046,297161.99999996,297162.49999996,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411829,589206.00
05/06/2014 17:30,1,0.778,ACTIVE,214.7,369.74,60.00,1399411806,"033051125000150","019011112586793",40.52,12,0.187,322.20,443.79,31.3,37.2,0.095,300002.99999973,300003.59999969,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411832,589207.00
05/06/2014 17:30,1,1.000,ACTIVE,214.9,376.49,60.03,1399411806,"040051121000185","019011112586793",26.37,11,0.209,315.77,428.51,26.2,28.4,0.064,270815.80000016,270816.20000014,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411835,589208.00
05/06/2014 17:30,1,0.988,ACTIVE,214.4,396.35,60.00,1399411806,"040051121000195","019011112586793",26.12,12,0.163,318.04,431.41,25.6,20.1,0.034,273195.40000019,273196.00000021,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411839,589209.00
05/06/2014 17:30,0,1.086,ACTIVE,215.54,351.67,59.981,1399411806,"274151322000083","019011112586793",30.08,16.30,0,338.74,360.38,33.1,30.0,0.225,109641.3,109641.3,148,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411841,589210.00
05/06/2014 17:30,0,1.146,ACTIVE,216.67,348.36,59.954,1399411806,"274151322000076","019011112586793",30.69,15.80,0,339.65,363.09,35.6,32.4,0.243,110395.6,110395.6,150,0,0,0,L,1151911521,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411844,589211.00
05/06/2014 17:30,0,0.725,ACTIVE,216.00,422.00,59.954,1399411806,"274151322000094","019011112586793",39.72,18.30,0,412.98,447.85,29.3,26.3,0.190,59233.5,59233.5,150,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411847,589212.00
05/06/2014 17:30,0,1.107,ACTIVE,216.00,348.06,59.922,1399411806,"274151322000052","019011112586793",30.16,15.80,0,338.74,360.38,33.8,30.7,0.217,109576.8,109576.8,150,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399411850,589213.00
05/06/2014 17:30,0,1.080,ACTIVE,216.45,351.07,59.938,1399411806,"274151322000085","019011112586793",29.82,16.30,0,339.34,360.99,32.6,29.5,0.203,109069.7,109069.7,148,0,0,0,L,1151911521,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412103,589214.00
05/06/2014 17:30,0,1.064,ACTIVE,216.45,353.77,59.996,1399411806,"274151322000087","019011112586793",29.70,28.00,0,339.04,361.29,32.0,28.9,0.212,105511.8,105511.8,150,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412105,589215.00
05/06/2014 17:30,0,1.062,ACTIVE,215.77,348.66,59.959,1399411806,"274151322000088","019011112586793",29.40,15.80,0,339.34,359.78,31.7,28.6,0.199,105270.4,105270.4,150,0,0,0,L,1151911521,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412107,589216.00
05/06/2014 17:30,0,1.119,ACTIVE,216.00,346.26,59.959,1399411806,"274151322000095","019011112586793",30.61,16.00,0,338.14,360.69,34.7,31.6,0.217,109166.1,109166.1,148,0,0,0,L,1151911521,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412109,589217.00
05/06/2014 17:30,0,0.721,ACTIVE,216.90,433.72,59.949,1399411806,"274151322000068","019011112586793",40.55,19.00,0,420.20,451.76,29.8,26.8,0.190,56961.0,56961.0,149,0,0,0,L,1151911521,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412110,589218.00
05/06/2014 17:30,0,1.078,ACTIVE,216.00,349.56,59.944,1399411806,"274151322000054","019011112586793",29.98,16.30,0,338.74,360.08,32.8,29.7,0.221,107872.8,107872.8,150,0,0,0,L,1151911521,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412112,589219.00
05/06/2014 17:45,1,1.449,ACTIVE,214.2,378.15,60.00,1399412706,"040051121000097","019011112586793",27.91,12,0.249,314.38,443.09,40.2,31.2,0.225,279821.90000004,279826.90000004,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412709,589220.00
05/06/2014 17:45,1,1.482,ACTIVE,214.6,361.75,60.00,1399412706,"040051121000095","019011112586793",24.97,11,0.212,311.16,440.31,36.8,28.3,0.194,250990.00000009,250994.30000004,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412711,589221.00
05/06/2014 17:45,1,0.944,ACTIVE,214.9,384.93,60.00,1399412706,"033051125000132","019011112586793",36.73,11,0.201,315.69,444.18,34.5,31.2,0.125,233525.09999952,233529.39999952,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412713,589222.00
05/06/2014 17:45,1,0.929,ALERT,214.7,338.57,60.00,1399412706,"033051125000135","019011112586793",36.53,13,0.217,317.89,444.84,33.8,29.5,0.240,229794.29999997,229798.69999995,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399412716,589223.00
05/06/2014 17:45,1,1.457,ACTIVE,214.2,374.53,60.03,1399412706,"040051121000116","019011112586793",27.56,10,0.232,312.79,442.37,39.9,39.7,0.144,270770.49999984,270775.49999984,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412718,589224.00
05/06/2014 17:45,1,1.448,ACTIVE,214.5,399.28,60.00,1399412706,"040051121000068","019011112586793",25.00,11,0.218,315.74,442.44,36.0,27.8,0.081,256111.00000002,256115.40000006,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412720,589225.00
05/06/2014 17:45,1,1.073,ACTIVE,214.2,412.25,60.03,1399412706,"033051125000118","019011112586793",40.94,12,0.277,320.41,444.26,43.7,34.9,0.139,297162.49999996,297168.29999996,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412723,589226.00
05/06/2014 17:45,1,1.081,ACTIVE,214.1,424.71,60.03,1399412706,"033051125000150","019011112586793",41.35,12,0.276,321.20,443.82,44.5,35.0,0.097,300003.59999969,300009.3999997,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412725,589227.00
05/06/2014 17:45,1,1.432,ACTIVE,214.5,367.54,60.03,1399412706,"040051121000185","019011112586793",26.75,11,0.231,315.97,442.83,38.1,30.5,0.150,270816.20000014,270820.90000013,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412478,589228.00
05/06/2014 17:45,1,1.418,ACTIVE,214.8,326.48,60.03,1399412706,"040051121000195","019011112586793",26.74,11,0.245,316.81,443.88,37.7,39.1,0.289,273196.00000021,273200.80000022,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412480,589229.00
05/06/2014 17:45,0,1.557,ACTIVE,216.22,349.86,59.975,1399412706,"274151322000083","019011112586793",30.20,16.00,0,338.14,370.30,47.6,44.0,0.336,109647.6,109647.6,149,0,0,0,L,1151911521,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412482,589230.00
05/06/2014 17:45,0,1.621,ACTIVE,216.67,356.78,59.954,1399412706,"274151322000076","019011112586793",31.05,15.50,0,338.74,370.90,51.0,47.3,0.354,110402.5,110402.5,151,0,0,0,L,1151911521,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412483,589231.00
05/06/2014 17:45,0,1.047,ACTIVE,216.00,427.11,59.975,1399412706,"274151322000094","019011112586793",39.86,18.00,0,337.54,458.97,42.1,38.7,0.292,59239.1,59239.1,151,0,0,0,L,1151911521,0,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412485,589232.00
05/06/2014 17:45,0,1.559,ACTIVE,216.22,352.27,59.981,1399412706,"274151322000052","019011112586793",30.55,15.50,0,336.34,370.30,48.3,44.7,0.323,109583.3,109583.3,151,0,0,0,L,1151911521,0,122.91,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412487,589233.00
05/06/2014 17:45,0,1.529,ACTIVE,216.00,351.67,60.002,1399412706,"274151322000085","019011112586793",30.43,16.00,0,338.74,369.40,47.1,43.6,0.301,109076.0,109076.0,149,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412488,589234.00
05/06/2014 17:45,0,1.516,ACTIVE,215.77,353.47,59.959,1399412706,"274151322000087","019011112586793",30.16,27.30,0,338.14,369.40,46.3,42.7,0.309,105518.0,105518.0,151,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412490,589235.00
05/06/2014 17:45,0,1.508,ACTIVE,215.54,361.29,59.970,1399412706,"274151322000088","019011112586793",30.08,15.50,0,337.84,369.70,46.0,42.4,0.301,105276.5,105276.5,151,0,0,0,L,1151911521,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412492,589236.00
05/06/2014 17:45,0,1.645,ACTIVE,215.54,359.18,59.986,1399412706,"274151322000095","019011112586793",30.53,15.80,0,337.54,371.51,51.0,47.3,0.314,109172.8,109172.8,149,0,0,0,L,1151911521,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412494,589237.00
05/06/2014 17:45,0,1.047,ACTIVE,216.67,432.22,59.981,1399412706,"274151322000068","019011112586793",40.57,18.70,0,337.24,466.49,43.0,39.6,0.278,56966.7,56966.7,150,0,0,0,L,1151911521,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412495,589238.00
05/06/2014 17:45,0,1.539,ACTIVE,215.77,360.38,59.959,1399412706,"274151322000054","019011112586793",30.49,16.00,0,336.64,370.60,47.5,43.9,0.323,107879.2,107879.2,151,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399412497,589239.00
05/06/2014 18:00,1,1.059,ACTIVE,213.6,422.85,60.07,1399413604,"040051121000097","019011112586793",26.92,11,0.177,315.39,443.20,28.3,13.5,0.018,279826.90000004,279834.60000003,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413607,589240.00
05/06/2014 18:00,1,1.096,ACTIVE,213.8,358.11,60.03,1399413604,"040051121000095","019011112586793",24.34,11,0.207,310.64,440.41,26.5,21.1,0.097,250994.30000004,251001.10000005,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413609,589241.00
05/06/2014 18:00,1,0.662,ACTIVE,214.2,396.72,60.03,1399413604,"033051125000135","019011112586793",36.38,12,0.143,317.59,444.58,23.9,14.0,0.028,229798.69999995,229805.19999995,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413551,589242.00
05/06/2014 18:00,1,1.055,ACTIVE,213.9,340.43,60.03,1399413604,"040051121000116","019011112586793",27.08,10,0.207,313.11,442.40,28.4,33.9,0.257,270775.49999984,270782.79999985,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413553,589243.00
05/06/2014 18:00,1,1.052,ACTIVE,214.3,342.25,60.03,1399413604,"040051121000068","019011112586793",24.37,11,0.158,315.49,442.31,25.5,25.2,0.244,256115.40000006,256122.20000007,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413555,589244.00
05/06/2014 18:00,1,0.761,ACTIVE,213.8,367.70,60.07,1399413604,"033051125000118","019011112586793",40.94,11,0.217,320.85,444.48,31.0,22.7,0.166,297168.29999996,297176.89999996,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413557,589245.00
05/06/2014 18:00,1,0.779,ACTIVE,214.5,369.52,60.07,1399413604,"033051125000150","019011112586793",41.09,11,0.188,319.77,443.75,31.8,32.5,0.099,300009.3999997,300017.99999972,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413560,589246.00
05/06/2014 18:00,1,1.025,ACTIVE,213.8,345.59,60.07,1399413604,"040051121000185","019011112586793",26.16,11,0.233,315.75,442.93,26.6,21.5,0.199,270820.90000013,270827.90000013,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413562,589247.00
05/06/2014 18:00,1,1.000,ACTIVE,214.1,351.94,60.07,1399413604,"040051121000195","019011112586793",26.29,11,0.234,317.92,443.74,26.1,30.0,0.176,273200.80000022,273207.80000022,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413564,589248.00
05/06/2014 18:00,0,1.109,ACTIVE,215.09,343.55,60.018,1399413604,"274151322000083","019011112586793",30.12,15.50,0,336.34,371.21,33.9,30.7,0.225,109657.0,109657.0,150,0,0,0,L,1151911521,0,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413566,589249.00
05/06/2014 18:00,0,1.168,ACTIVE,215.54,350.77,60.012,1399413604,"274151322000076","019011112586793",30.81,15.00,0,337.54,372.41,36.4,33.2,0.239,110412.6,110412.6,152,0,0,0,L,1151911521,0,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413568,589250.00
05/06/2014 18:00,0,0.727,ACTIVE,214.87,430.42,60.007,1399413604,"274151322000094","019011112586793",40.57,17.50,0,336.64,463.78,29.8,26.9,0.186,59247.2,59247.2,152,0,0,0,L,1151911521,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413569,589251.00
05/06/2014 18:00,0,1.125,ACTIVE,214.87,346.56,60.018,1399413604,"274151322000052","019011112586793",30.45,15.00,0,336.34,371.51,34.6,31.5,0.221,109592.8,109592.8,152,0,0,0,L,1151911521,0,122.01,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413571,589252.00
05/06/2014 18:00,0,1.104,ACTIVE,215.32,350.77,60.023,1399413604,"274151322000085","019011112586793",30.02,15.50,0,336.64,370.90,33.6,30.5,0.212,109085.2,109085.2,150,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413573,589253.00
05/06/2014 18:00,0,1.098,ACTIVE,215.09,349.86,59.991,1399413604,"274151322000087","019011112586793",29.58,26.30,0,336.94,370.60,32.9,29.8,0.221,105527.0,105527.0,152,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413575,589254.00
05/06/2014 18:00,0,1.084,ACTIVE,214.87,348.66,60.028,1399413604,"274151322000088","019011112586793",29.64,15.00,0,336.64,370.60,32.6,29.6,0.212,105285.4,105285.4,152,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413576,589255.00
05/06/2014 18:00,0,1.184,ACTIVE,215.32,345.06,60.023,1399413604,"274151322000095","019011112586793",29.98,15.30,0,337.24,372.71,35.9,32.7,0.234,109182.7,109182.7,150,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413578,589256.00
05/06/2014 18:00,0,0.748,ACTIVE,216.00,430.12,60.018,1399413604,"274151322000068","019011112586793",40.49,18.00,0,336.34,463.18,30.7,27.7,0.190,56975.0,56975.0,151,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413580,589257.00
05/06/2014 18:00,0,1.104,ACTIVE,214.64,343.25,60.028,1399413604,"274151322000054","019011112586793",30.22,15.50,0,335.74,371.51,33.8,30.7,0.221,107888.4,107888.4,152,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413581,589258.00
05/06/2014 18:00,1,0.682,ACTIVE,214.0,356.72,60.07,1399413604,"033051125000132","019011112586793",36.53,11,0.200,316.33,444.30,24.8,29.2,0.131,233529.39999952,233536.09999952,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413584,589259.00
05/06/2014 18:00,1,1.071,ACTIVE,213.4,369.12,60.07,1399413603,"040051121000097","019011112586793",27.28,11,0.184,315.21,438.39,29.0,19.8,0.262,279834.60000003,279835.00000001,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413605,589260.00
05/06/2014 18:00,1,1.134,ACTIVE,214.3,379.08,60.07,1399413603,"040051121000095","019011112586793",24.02,11,0.149,312.69,437.61,27.1,12.2,0.182,251001.10000005,251001.40000006,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413608,589261.00
05/06/2014 18:00,1,0.687,ACTIVE,214.7,407.99,60.07,1399413603,"033051125000132","019011112586793",36.73,11,0.186,317.57,435.92,25.1,27.1,0.023,233536.09999952,233536.39999952,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413548,589262.00
05/06/2014 18:00,1,0.677,ACTIVE,213.9,356.96,60.07,1399413603,"033051125000135","019011112586793",36.47,12,0.215,317.78,437.16,24.5,28.5,0.131,229805.19999995,229805.49999996,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413551,589263.00
05/06/2014 18:00,1,1.080,ACTIVE,214.1,371.55,60.07,1399413603,"040051121000116","019011112586793",27.18,10,0.217,311.55,435.27,29.2,27.7,0.117,270782.79999985,270783.19999983,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413553,589264.00
05/06/2014 18:00,1,1.073,ACTIVE,213.9,368.20,60.07,1399413603,"040051121000068","019011112586793",24.53,11,0.221,317.47,434.46,26.2,30.9,0.090,256122.20000007,256122.50000002,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413555,589265.00
05/06/2014 18:00,1,0.780,ACTIVE,213.7,357.00,60.07,1399413603,"033051125000118","019011112586793",41.01,11,0.208,320.45,444.31,31.8,33.0,0.141,297176.89999996,297177.39999996,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413557,589266.00
05/06/2014 18:00,1,0.803,ACTIVE,213.3,323.00,60.07,1399413603,"033051125000150","019011112586793",40.94,11,0.211,317.81,443.15,32.7,28.5,0.250,300017.99999972,300018.3999997,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413560,589267.00
05/06/2014 18:00,1,1.037,ACTIVE,213.7,370.96,60.07,1399413603,"040051121000185","019011112586793",26.62,11,0.206,316.77,430.04,27.4,33.4,0.093,270827.90000013,270828.20000014,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413562,589268.00
05/06/2014 18:00,1,1.044,ACTIVE,213.6,398.13,60.07,1399413603,"040051121000195","019011112586793",25.94,11,0.210,318.20,432.93,26.9,34.1,0.041,273207.80000022,273208.10000017,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413564,589269.00
05/06/2014 18:00,0,1.141,ACTIVE,214.87,352.27,60.023,1399413603,"274151322000083","019011112586793",30.34,15.50,0,336.94,358.88,35.0,31.9,0.247,109657.5,109657.5,151,0,0,0,L,1151911521,0,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413566,589270.00
