ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 18:00,0,1.217,ACTIVE,215.77,349.56,60.023,1399413603,"274151322000076","019011112586793",30.53,15.00,0,338.14,359.78,37.5,34.3,0.247,110413.1,110413.1,153,0,0,0,L,1151911521,0,122.68,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413568,589271.00
05/06/2014 18:00,0,0.738,ACTIVE,215.09,437.63,60.028,1399413603,"274151322000094","019011112586793",41.09,17.30,0,416.59,449.65,30.6,27.6,0.199,59247.7,59247.7,153,0,0,0,L,1151911521,0,122.46,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413570,589272.00
05/06/2014 18:00,0,1.176,ACTIVE,214.87,348.66,60.023,1399413603,"274151322000052","019011112586793",30.14,15.00,0,336.34,358.88,35.9,32.7,0.239,109593.3,109593.3,153,0,0,0,L,1151911521,0,122.01,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413571,589273.00
05/06/2014 18:00,0,1.135,ACTIVE,215.09,345.06,60.023,1399413603,"274151322000085","019011112586793",30.20,15.50,0,337.84,358.28,34.7,31.6,0.225,109085.7,109085.7,151,0,0,0,L,1151911521,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413573,589274.00
05/06/2014 18:00,0,1.127,ACTIVE,215.54,346.56,60.023,1399413603,"274151322000087","019011112586793",29.86,26.00,0,337.54,358.28,34.1,31.0,0.225,105527.5,105527.5,153,0,0,0,L,1151911521,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413575,589275.00
05/06/2014 18:00,0,1.109,ACTIVE,214.64,351.37,60.018,1399413603,"274151322000088","019011112586793",30.06,15.00,0,336.94,358.58,33.8,30.7,0.212,105285.9,105285.9,153,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413576,589276.00
05/06/2014 18:00,0,1.207,ACTIVE,215.32,351.67,60.023,1399413603,"274151322000095","019011112586793",30.63,15.30,0,337.54,359.48,37.5,34.2,0.239,109183.3,109183.3,151,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413578,589277.00
05/06/2014 18:00,0,0.766,ACTIVE,216.00,437.03,60.018,1399413603,"274151322000068","019011112586793",40.79,18.00,0,422.90,455.67,31.6,28.6,0.199,56975.5,56975.5,152,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413580,589278.00
05/06/2014 18:00,0,1.146,ACTIVE,215.09,350.47,60.018,1399413603,"274151322000054","019011112586793",30.26,15.50,0,336.94,359.18,35.1,32.0,0.234,107888.9,107888.9,153,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413581,589279.00
05/06/2014 18:00,1,1.106,ACTIVE,214.1,398.05,60.07,1399413603,"040051121000097","019011112586793",27.57,11,0.180,317.58,442.37,30.3,25.2,0.221,279835.00000001,279835.40000005,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413605,589280.00
05/06/2014 18:00,1,1.157,ACTIVE,213.8,396.25,60.07,1399413603,"040051121000095","019011112586793",24.53,11,0.206,312.42,425.13,28.2,34.0,0.033,251001.40000006,251001.70000007,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413608,589281.00
05/06/2014 18:00,1,0.721,ACTIVE,213.7,355.84,60.03,1399413603,"033051125000132","019011112586793",36.55,11,0.205,318.01,429.99,26.2,29.9,0.156,233536.39999952,233536.69999952,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413610,589282.00
05/06/2014 18:00,1,1.146,ACTIVE,213.5,351.23,60.03,1399413603,"040051121000116","019011112586793",26.66,10,0.267,313.84,440.86,30.4,34.7,0.231,270783.19999983,270783.59999981,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413551,589283.00
05/06/2014 18:00,1,1.141,ACTIVE,214.3,397.04,60.07,1399413603,"040051121000068","019011112586793",24.06,11,0.156,317.14,429.71,27.3,21.1,0.116,256122.50000002,256122.80000003,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413553,589284.00
05/06/2014 18:00,1,0.817,ACTIVE,213.9,338.91,60.07,1399413603,"033051125000118","019011112586793",41.03,11,0.199,316.44,443.47,33.3,34.8,0.241,297177.39999996,297177.89999996,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413555,589285.00
05/06/2014 18:00,1,0.842,ACTIVE,214.1,364.98,60.03,1399413603,"033051125000150","019011112586793",40.85,11,0.196,315.93,439.37,34.2,35.1,0.136,300018.3999997,300018.99999972,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413558,589286.00
05/06/2014 18:00,1,1.084,ACTIVE,214.1,405.00,60.03,1399413603,"040051121000185","019011112586793",26.74,11,0.192,316.55,436.08,28.8,14.5,0.038,270828.20000014,270828.70000014,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413560,589287.00
05/06/2014 18:00,1,1.084,ACTIVE,214.4,338.78,60.07,1399413603,"040051121000195","019011112586793",26.35,11,0.251,317.97,439.45,28.4,33.2,0.314,273208.10000017,273208.60000017,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413562,589288.00
05/06/2014 18:00,0,1.207,ACTIVE,215.32,350.77,59.996,1399413603,"274151322000083","019011112586793",30.16,15.50,0,337.24,360.08,36.8,33.6,0.256,109658.1,109658.1,152,0,0,0,L,1151911521,0,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413564,589289.00
05/06/2014 18:00,0,1.268,ACTIVE,216.00,353.17,59.996,1399413603,"274151322000076","019011112586793",30.69,15.00,0,338.44,360.99,39.5,36.2,0.261,110413.7,110413.7,154,0,0,0,L,1151911521,0,122.91,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413565,589290.00
05/06/2014 18:00,0,0.805,ACTIVE,215.32,428.01,59.996,1399413603,"274151322000094","019011112586793",40.10,17.50,0,418.39,449.05,32.5,29.5,0.208,59248.2,59248.2,154,0,0,0,L,1151911521,0,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413567,589291.00
05/06/2014 18:00,0,1.205,ACTIVE,214.87,347.46,60.002,1399413603,"274151322000052","019011112586793",30.53,15.00,0,336.94,359.48,37.3,34.1,0.243,109593.9,109593.9,154,0,0,0,L,1151911521,0,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413569,589292.00
05/06/2014 18:00,0,1.184,ACTIVE,215.09,344.45,60.002,1399413603,"274151322000085","019011112586793",30.02,15.50,0,338.44,359.78,36.0,32.8,0.230,109086.3,109086.3,152,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413571,589293.00
05/06/2014 18:00,0,1.180,ACTIVE,215.09,348.66,60.002,1399413603,"274151322000087","019011112586793",29.48,26.00,0,337.84,359.48,35.2,32.1,0.230,105528.0,105528.0,154,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413572,589294.00
05/06/2014 18:00,0,1.156,ACTIVE,214.41,351.07,60.002,1399413603,"274151322000088","019011112586793",29.68,15.00,0,337.84,359.48,34.8,31.6,0.221,105286.5,105286.5,154,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413574,589295.00
05/06/2014 18:00,0,1.254,ACTIVE,214.87,349.56,60.002,1399413603,"274151322000095","019011112586793",30.18,15.30,0,337.54,360.38,38.4,35.1,0.247,109183.9,109183.9,152,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413576,589296.00
05/06/2014 18:00,0,0.811,ACTIVE,215.54,433.42,60.018,1399413603,"274151322000068","019011112586793",40.47,18.00,0,411.78,446.95,32.9,29.8,0.203,56976.0,56976.0,153,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413578,589297.00
05/06/2014 18:00,0,1.176,ACTIVE,214.87,352.57,60.012,1399413603,"274151322000054","019011112586793",30.04,15.50,0,336.94,359.78,35.8,32.6,0.234,107889.5,107889.5,154,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413579,589298.00
05/06/2014 18:00,1,0.708,ACTIVE,214.2,385.67,60.07,1399413603,"033051125000135","019011112586793",36.37,12,0.162,317.79,437.24,25.6,15.7,0.194,229805.49999996,229806.09999998,198,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413770,589299.00
05/06/2014 18:00,1,1.131,ACTIVE,213.9,398.45,60.03,1399413603,"040051121000097","019011112586793",27.41,11,0.195,319.09,442.74,30.8,30.2,0.138,279835.40000005,279836.40000005,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413606,589300.00
05/06/2014 18:00,1,1.184,ACTIVE,213.8,338.08,60.07,1399413603,"040051121000095","019011112586793",24.27,11,0.192,312.44,428.03,28.6,29.0,0.243,251001.70000007,251002.50000008,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413608,589301.00
05/06/2014 18:00,1,0.725,ACTIVE,214.5,429.02,60.07,1399413603,"033051125000132","019011112586793",36.80,11,0.164,317.40,433.58,26.5,12.6,0.020,233536.69999952,233537.49999952,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413611,589302.00
05/06/2014 18:00,1,0.714,ACTIVE,214.4,383.97,60.03,1399413603,"033051125000135","019011112586793",36.52,12,0.236,317.91,431.52,25.9,33.5,0.060,229806.09999998,229806.69999994,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413550,589303.00
05/06/2014 18:00,1,1.160,ACTIVE,214.3,365.83,60.07,1399413603,"040051121000116","019011112586793",26.41,10,0.254,314.51,442.03,30.5,36.5,0.155,270783.59999981,270784.59999981,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413554,589304.00
05/06/2014 18:00,1,1.118,ACTIVE,214.2,420.70,60.03,1399413603,"040051121000068","019011112586793",24.76,11,0.165,316.99,432.98,27.5,13.2,0.069,256122.80000003,256123.60000004,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413557,589305.00
05/06/2014 18:00,1,0.813,ACTIVE,213.4,365.83,60.07,1399413603,"033051125000118","019011112586793",41.29,11,0.202,316.48,437.24,33.4,33.7,0.205,297177.89999996,297178.99999996,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413560,589306.00
05/06/2014 18:00,1,0.843,ACTIVE,213.9,362.06,60.03,1399413603,"033051125000150","019011112586793",40.75,11,0.202,316.99,436.53,34.1,27.1,0.183,300018.99999972,300020.19999971,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413563,589307.00
05/06/2014 18:00,1,1.123,ACTIVE,214.1,430.90,60.03,1399413603,"040051121000185","019011112586793",25.63,11,0.174,317.56,438.58,28.6,15.5,0.030,270828.70000014,270829.50000015,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413566,589308.00
05/06/2014 18:00,1,1.094,ACTIVE,214.4,403.09,60.03,1399413603,"040051121000195","019011112586793",25.88,11,0.186,319.42,441.07,28.1,35.2,0.045,273208.60000017,273209.50000021,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413570,589309.00
05/06/2014 18:00,0,1.191,ACTIVE,214.64,351.67,59.991,1399413603,"274151322000083","019011112586793",30.06,15.50,0,336.94,360.08,36.2,33.1,0.239,109659.3,109659.3,153,0,0,0,L,1151911521,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413573,589310.00
05/06/2014 18:00,0,1.246,ACTIVE,215.09,351.37,59.986,1399413603,"274151322000076","019011112586793",30.87,15.00,0,338.44,361.29,38.9,35.6,0.270,110415.1,110415.1,155,0,0,0,L,1151911521,0,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413575,589311.00
05/06/2014 18:00,0,0.783,ACTIVE,215.09,430.12,59.996,1399413603,"274151322000094","019011112586793",40.28,17.30,0,410.58,446.95,32.0,28.9,0.212,59249.3,59249.3,155,0,0,0,L,1151911521,0,122.23,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413578,589312.00
05/06/2014 18:00,0,1.207,ACTIVE,215.09,352.57,60.012,1399413603,"274151322000052","019011112586793",30.26,15.00,0,336.64,360.38,37.0,33.8,0.234,109595.2,109595.2,155,0,0,0,L,1151911521,0,122.01,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413581,589313.00
05/06/2014 18:00,0,1.170,ACTIVE,214.87,348.66,59.991,1399413603,"274151322000085","019011112586793",30.12,15.50,0,337.54,359.48,35.7,32.5,0.221,109087.6,109087.6,153,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413583,589314.00
05/06/2014 18:00,0,1.176,ACTIVE,215.09,349.86,59.981,1399413603,"274151322000087","019011112586793",29.36,26.00,0,337.24,359.48,35.0,31.8,0.225,105529.3,105529.3,155,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413586,589315.00
05/06/2014 18:00,0,1.141,ACTIVE,214.41,350.77,59.986,1399413603,"274151322000088","019011112586793",30.02,14.70,0,336.94,359.48,34.7,31.6,0.225,105287.7,105287.7,155,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413589,589316.00
05/06/2014 18:00,0,1.234,ACTIVE,214.87,352.87,59.996,1399413603,"274151322000095","019011112586793",30.40,15.30,0,337.24,360.99,38.0,34.7,0.243,109185.3,109185.3,153,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413591,589317.00
05/06/2014 18:00,0,0.756,ACTIVE,216.00,442.74,59.991,1399413603,"274151322000068","019011112586793",41.35,18.00,0,412.38,455.37,31.9,28.8,0.203,56977.1,56977.1,154,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413594,589318.00
05/06/2014 18:00,0,1.172,ACTIVE,214.87,352.27,59.991,1399413603,"274151322000054","019011112586793",30.02,15.50,0,336.94,360.08,35.6,32.5,0.225,107890.8,107890.8,155,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413597,589319.00
05/06/2014 18:00,1,1.120,ACTIVE,213.5,391.18,60.03,1399413607,"040051121000097","019011112586793",26.91,11,0.191,317.41,442.85,30.0,14.8,0.182,279836.40000005,279836.90000005,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413613,589320.00
05/06/2014 18:00,1,1.144,ACTIVE,213.9,415.10,60.03,1399413607,"040051121000095","019011112586793",24.47,11,0.153,311.91,426.22,27.8,22.1,0.063,251002.50000008,251003.00000008,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413551,589321.00
05/06/2014 18:00,1,0.711,ACTIVE,213.7,378.40,60.03,1399413607,"033051125000132","019011112586793",36.47,11,0.232,316.33,432.17,25.8,29.8,0.068,233537.49999952,233537.99999952,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413555,589322.00
05/06/2014 18:00,1,0.697,ACTIVE,213.9,332.56,60.03,1399413607,"033051125000135","019011112586793",36.28,12,0.193,316.82,429.70,25.1,18.3,0.278,229806.69999994,229807.09999998,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413558,589323.00
05/06/2014 18:00,1,1.115,ACTIVE,213.8,346.11,60.00,1399413607,"040051121000116","019011112586793",26.68,10,0.239,313.25,441.76,29.6,33.9,0.242,270784.59999981,270785.09999981,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413562,589324.00
05/06/2014 18:00,1,1.095,ACTIVE,213.6,328.36,60.03,1399413607,"040051121000068","019011112586793",24.40,11,0.161,317.42,430.48,26.6,21.2,0.286,256123.60000004,256124.20000006,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413564,589325.00
05/06/2014 18:00,1,0.792,ACTIVE,214.2,394.99,60.03,1399413607,"033051125000118","019011112586793",40.87,11,0.197,316.30,438.00,32.2,25.4,0.067,297178.99999996,297179.59999996,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413566,589326.00
05/06/2014 18:00,1,0.811,ACTIVE,214.3,374.96,60.03,1399413607,"033051125000150","019011112586793",40.92,11,0.190,316.26,437.00,33.0,25.6,0.128,300020.19999971,300020.79999967,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413950,589327.00
05/06/2014 18:00,1,1.081,ACTIVE,214.0,389.68,60.03,1399413607,"040051121000185","019011112586793",25.64,11,0.231,316.33,435.33,27.5,31.3,0.050,270829.50000015,270830.10000011,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413953,589328.00
05/06/2014 18:00,1,1.046,ACTIVE,213.9,375.38,60.03,1399413607,"040051121000195","019011112586793",25.98,11,0.235,318.53,438.27,27.0,31.6,0.089,273209.50000021,273210.00000021,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413955,589329.00
05/06/2014 18:00,0,1.152,ACTIVE,214.64,346.86,59.986,1399413607,"274151322000083","019011112586793",29.82,15.50,0,336.64,360.38,34.8,31.7,0.230,109659.9,109659.9,154,0,0,0,L,1151911521,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413957,589330.00
05/06/2014 18:00,0,1.201,ACTIVE,215.32,354.67,59.981,1399413607,"274151322000076","019011112586793",30.77,15.00,0,338.14,361.59,37.4,34.2,0.252,110415.7,110415.7,156,0,0,0,L,1151911521,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413958,589331.00
05/06/2014 18:00,0,0.766,ACTIVE,214.64,419.60,59.975,1399413607,"274151322000094","019011112586793",39.40,17.30,0,412.68,437.63,30.7,27.7,0.199,59249.8,59249.8,156,0,0,0,L,1151911521,0,122.23,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413960,589332.00
05/06/2014 18:00,0,1.164,ACTIVE,214.64,352.87,59.981,1399413607,"274151322000052","019011112586793",30.10,15.00,0,336.94,360.08,35.5,32.3,0.243,109595.8,109595.8,156,0,0,0,L,1151911521,0,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413962,589333.00
05/06/2014 18:00,0,1.131,ACTIVE,215.32,350.47,59.986,1399413607,"274151322000085","019011112586793",30.00,15.50,0,338.14,360.38,34.3,31.2,0.225,109088.1,109088.1,154,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413964,589334.00
05/06/2014 18:00,0,1.121,ACTIVE,215.09,346.26,59.981,1399413607,"274151322000087","019011112586793",29.60,25.80,0,337.54,359.78,33.6,30.5,0.221,105529.8,105529.8,156,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413965,589335.00
05/06/2014 18:00,0,1.098,ACTIVE,214.64,348.66,59.991,1399413607,"274151322000088","019011112586793",29.90,14.70,0,337.54,359.78,33.3,30.2,0.208,105288.3,105288.3,156,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413967,589336.00
05/06/2014 18:00,0,1.191,ACTIVE,214.87,350.47,59.981,1399413607,"274151322000095","019011112586793",30.22,15.30,0,336.94,361.29,36.4,33.2,0.243,109185.8,109185.8,154,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413969,589337.00
05/06/2014 18:00,0,0.764,ACTIVE,215.54,433.72,59.986,1399413607,"274151322000068","019011112586793",40.49,17.80,0,417.49,449.05,31.4,28.4,0.199,56977.6,56977.6,155,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413971,589338.00
05/06/2014 18:00,0,1.115,ACTIVE,214.87,345.96,59.981,1399413607,"274151322000054","019011112586793",30.32,15.50,0,337.54,360.38,34.2,31.1,0.230,107891.3,107891.3,156,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413972,589339.00
05/06/2014 18:00,1,0.999,ACTIVE,213.9,420.83,60.03,1399413603,"040051121000097","019011112586793",27.59,11,0.172,315.77,442.12,27.4,23.8,0.015,279836.90000005,279837.80000003,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413606,589340.00
05/06/2014 18:00,1,1.057,ACTIVE,213.7,372.77,60.03,1399413603,"040051121000095","019011112586793",24.28,11,0.208,310.89,437.15,25.5,21.5,0.051,251003.00000008,251003.70000007,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413608,589341.00
05/06/2014 18:00,1,0.650,ACTIVE,214.1,355.45,60.03,1399413603,"033051125000132","019011112586793",36.38,11,0.208,316.48,433.33,23.5,27.3,0.113,233537.99999952,233538.69999952,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399413610,589342.00
05/06/2014 18:00,1,0.635,ACTIVE,213.8,353.86,60.03,1399413603,"033051125000135","019011112586793",36.28,12,0.186,317.47,431.48,22.9,24.9,0.121,229807.09999998,229807.89999993,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414060,589343.00
05/06/2014 18:00,1,0.992,ACTIVE,213.7,400.07,60.07,1399413603,"040051121000116","019011112586793",27.48,10,0.156,311.88,436.57,27.1,24.3,0.028,270785.09999981,270785.89999982,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414063,589344.00
05/06/2014 18:00,1,1.003,ACTIVE,214.0,369.48,60.03,1399413603,"040051121000068","019011112586793",24.32,11,0.151,315.80,433.90,24.2,13.5,0.205,256124.20000006,256124.80000002,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414066,589345.00
05/06/2014 18:00,1,0.724,ACTIVE,213.8,422.56,60.03,1399413603,"033051125000118","019011112586793",40.87,11,0.182,320.29,444.42,29.4,31.2,0.088,297179.59999996,297180.49999996,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414070,589346.00
05/06/2014 18:00,1,0.743,ACTIVE,213.9,361.10,60.03,1399413603,"033051125000150","019011112586793",40.88,11,0.182,320.45,443.60,30.2,23.3,0.276,300020.79999967,300021.59999968,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414073,589347.00
05/06/2014 18:00,1,0.972,ACTIVE,214.1,376.34,60.03,1399413603,"040051121000185","019011112586793",26.08,11,0.153,315.46,434.80,25.2,13.4,0.150,270830.10000011,270830.80000016,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414076,589348.00
05/06/2014 18:00,1,0.949,ACTIVE,214.1,355.03,60.03,1399413603,"040051121000195","019011112586793",26.05,11,0.202,316.35,436.27,24.6,28.2,0.129,273210.00000021,273210.80000022,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414080,589349.00
05/06/2014 18:00,0,1.049,ACTIVE,214.87,346.56,59.986,1399413603,"274151322000083","019011112586793",30.06,15.30,0,338.14,360.38,31.9,28.9,0.212,109661.0,109661.0,155,0,0,0,L,1151911521,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414083,589350.00
05/06/2014 18:00,0,1.115,ACTIVE,215.32,351.37,59.981,1399413603,"274151322000076","019011112586793",30.32,15.00,0,339.65,361.89,34.3,31.2,0.225,110416.9,110416.9,157,0,0,0,L,1151911521,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414086,589351.00
05/06/2014 18:00,0,0.703,ACTIVE,214.87,421.40,59.981,1399413603,"274151322000094","019011112586793",39.76,17.30,0,336.34,445.15,28.4,25.5,0.181,59250.7,59250.7,157,0,0,0,L,1151911521,0,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414088,589352.00
05/06/2014 18:00,0,1.076,ACTIVE,213.96,346.56,59.981,1399413603,"274151322000052","019011112586793",29.94,14.70,0,337.54,359.78,32.6,29.6,0.212,109596.9,109596.9,157,0,0,0,L,1151911521,0,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414091,589353.00
05/06/2014 18:00,0,1.035,ACTIVE,214.87,345.36,59.975,1399413603,"274151322000085","019011112586793",30.04,15.50,0,339.04,360.08,31.5,28.5,0.199,109089.2,109089.2,155,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414094,589354.00
05/06/2014 18:00,0,1.047,ACTIVE,215.09,351.07,59.991,1399413603,"274151322000087","019011112586793",29.08,25.80,0,338.14,359.48,30.8,27.8,0.208,105530.9,105530.9,157,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414097,589355.00
05/06/2014 18:00,0,1.014,ACTIVE,214.64,345.66,59.991,1399413603,"274151322000088","019011112586793",29.74,14.70,0,337.84,359.18,30.5,27.5,0.190,105289.3,105289.3,157,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414099,589356.00
05/06/2014 18:00,0,1.092,ACTIVE,214.87,351.07,59.991,1399413603,"274151322000095","019011112586793",30.32,15.00,0,337.84,360.69,33.5,30.5,0.217,109187.0,109187.0,155,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414102,589357.00
05/06/2014 18:00,0,0.689,ACTIVE,215.77,432.52,59.986,1399413603,"274151322000068","019011112586793",40.91,17.80,0,336.34,458.67,28.7,25.7,0.177,56978.6,56978.6,156,0,0,0,L,1151911521,0,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414105,589358.00
05/06/2014 18:00,0,1.027,ACTIVE,214.41,345.96,59.996,1399413603,"274151322000054","019011112586793",30.26,15.30,0,337.84,360.08,31.5,28.5,0.208,107892.4,107892.4,157,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414107,589359.00
05/06/2014 18:17,1,0.805,ACTIVE,213.8,421.30,60.03,1399414627,"040051121000097","019011112586793",27.41,11,0.137,314.46,441.23,21.9,13.9,0.004,279837.80000003,279841.10000004,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414630,589360.00
05/06/2014 18:17,1,0.860,ACTIVE,213.8,399.15,60.03,1399414627,"040051121000095","019011112586793",24.24,11,0.144,312.24,438.43,20.7,12.4,0.007,251003.70000007,251006.60000005,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414632,589361.00
05/06/2014 18:17,1,0.523,ACTIVE,214.5,424.81,60.00,1399414627,"033051125000132","019011112586793",36.25,11,0.154,318.05,442.06,18.8,12.0,0.003,233538.69999952,233541.59999952,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414634,589362.00
05/06/2014 18:17,1,0.510,ACTIVE,213.8,407.52,60.00,1399414627,"033051125000135","019011112586793",36.02,11,0.144,316.94,442.73,18.3,14.6,0.006,229807.89999993,229810.79999997,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414637,589363.00
05/06/2014 18:17,1,0.818,ACTIVE,214.1,410.28,60.00,1399414627,"040051121000116","019011112586793",26.83,9,0.170,311.82,440.21,21.8,17.0,0.009,270785.89999982,270789.09999981,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414639,589364.00
05/06/2014 18:17,1,0.809,ACTIVE,214.2,355.88,60.00,1399414627,"040051121000068","019011112586793",24.17,10,0.146,317.88,440.54,19.4,13.0,0.084,256124.80000002,256127.70000006,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414641,589365.00
05/06/2014 18:17,1,0.582,ACTIVE,213.7,407.51,60.03,1399414627,"033051125000118","019011112586793",40.62,11,0.150,316.46,443.93,23.5,20.2,0.016,297180.49999996,297184.39999996,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414643,589366.00
05/06/2014 18:17,1,0.603,ACTIVE,213.6,332.50,60.03,1399414627,"033051125000150","019011112586793",40.58,11,0.214,316.69,443.34,24.3,19.3,0.260,300021.59999968,300025.59999968,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414646,589367.00
05/06/2014 18:17,1,0.781,ACTIVE,213.8,411.81,60.03,1399414627,"040051121000185","019011112586793",25.80,10,0.146,315.22,440.97,20.0,14.6,0.005,270830.80000016,270833.80000016,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414648,589368.00
05/06/2014 18:17,1,0.756,ACTIVE,213.5,386.93,60.00,1399414627,"040051121000195","019011112586793",25.78,11,0.151,317.37,441.83,19.4,13.4,0.022,273210.80000022,273213.7000002,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414650,589369.00
05/06/2014 18:17,0,0.857,ACTIVE,215.54,347.46,59.965,1399414627,"274151322000083","019011112586793",29.70,14.70,0,336.94,359.18,25.8,23.0,0.168,109665.2,109665.2,156,0,0,0,L,1151911521,0,122.46,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414652,589370.00
05/06/2014 18:17,0,0.896,ACTIVE,215.54,344.15,59.970,1399414627,"274151322000076","019011112586793",30.55,14.00,0,338.14,360.08,27.8,24.9,0.181,110421.4,110421.4,158,0,0,0,L,1151911521,0,122.91,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414653,589371.00
05/06/2014 18:17,0,0.549,ACTIVE,215.54,432.22,59.975,1399414627,"274151322000094","019011112586793",40.51,16.70,0,339.04,449.95,22.5,19.8,0.150,59254.3,59254.3,158,0,0,0,L,1151911521,0,122.46,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414655,589372.00
05/06/2014 18:17,0,0.879,ACTIVE,215.09,343.25,59.991,1399414627,"274151322000052","019011112586793",29.78,14.00,0,336.04,358.88,26.5,23.7,0.155,109601.2,109601.2,158,0,0,0,L,1151911521,0,122.23,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414657,589373.00
05/06/2014 18:17,0,0.842,ACTIVE,215.09,345.36,59.970,1399414627,"274151322000085","019011112586793",29.84,15.00,0,337.84,358.58,25.4,22.6,0.159,109093.3,109093.3,156,0,0,0,L,1151911521,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414658,589374.00
05/06/2014 18:17,0,0.838,ACTIVE,215.09,343.55,59.975,1399414627,"274151322000087","019011112586793",29.44,25.00,0,336.64,358.58,24.9,22.2,0.164,105534.9,105534.9,158,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414660,589375.00
05/06/2014 18:17,0,0.826,ACTIVE,214.87,347.76,59.970,1399414627,"274151322000088","019011112586793",29.26,14.00,0,336.64,357.98,24.5,21.7,0.155,105293.2,105293.2,158,0,0,0,L,1151911521,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414662,589376.00
05/06/2014 18:17,0,0.893,ACTIVE,214.64,348.06,59.944,1399414627,"274151322000095","019011112586793",29.98,14.70,0,336.94,359.18,27.1,24.2,0.172,109191.3,109191.3,156,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414664,589377.00
05/06/2014 18:17,0,0.580,ACTIVE,215.32,426.51,59.965,1399414627,"274151322000068","019011112586793",39.90,17.30,0,339.04,446.95,23.4,20.7,0.141,56982.3,56982.3,157,0,0,0,L,1151911521,0,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414666,589378.00
05/06/2014 18:17,0,0.850,ACTIVE,214.41,347.76,59.970,1399414627,"274151322000054","019011112586793",29.56,14.70,0,336.04,358.58,25.4,22.6,0.168,107896.5,107896.5,158,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399414667,589379.00
05/06/2014 18:30,1,0.863,ACTIVE,213.4,365.10,60.03,1399415402,"040051121000097","019011112586793",27.37,10,0.201,316.06,441.31,23.5,28.8,0.069,279841.10000004,279845.30000003,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415405,589380.00
05/06/2014 18:30,1,0.918,ACTIVE,212.6,326.75,60.03,1399415402,"040051121000095","019011112586793",24.17,10,0.169,310.75,438.69,22.0,19.7,0.280,251006.60000005,251010.20000007,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415407,589381.00
05/06/2014 18:30,1,0.560,ACTIVE,213.8,354.89,60.03,1399415402,"033051125000132","019011112586793",36.30,11,0.169,315.26,442.20,20.2,15.4,0.123,233541.59999952,233545.29999952,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415409,589382.00
05/06/2014 18:30,1,0.544,ACTIVE,213.1,339.92,60.03,1399415402,"033051125000135","019011112586793",36.34,11,0.155,316.92,442.93,19.6,23.3,0.200,229810.79999997,229814.29999997,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415412,589383.00
05/06/2014 18:30,1,0.870,ACTIVE,213.0,391.64,60.03,1399415402,"040051121000116","019011112586793",27.04,9,0.128,312.26,440.19,23.4,10.8,0.080,270789.09999981,270793.09999981,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415414,589384.00
05/06/2014 18:30,1,0.858,ACTIVE,213.5,334.01,60.03,1399415402,"040051121000068","019011112586793",24.45,10,0.171,315.95,440.71,20.8,24.9,0.262,256127.70000006,256131.40000005,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415416,589385.00
05/06/2014 18:30,1,0.622,ACTIVE,212.9,336.73,60.03,1399415402,"033051125000118","019011112586793",40.88,11,0.225,315.55,441.87,25.3,22.2,0.268,297184.39999996,297189.39999996,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415418,589386.00
05/06/2014 18:30,1,0.648,ACTIVE,213.2,380.98,60.03,1399415402,"033051125000150","019011112586793",40.60,10,0.158,310.44,438.48,26.1,23.7,0.152,300025.59999968,300030.39999969,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415421,589387.00
05/06/2014 18:30,1,0.841,ACTIVE,213.1,404.08,60.07,1399415402,"040051121000185","019011112586793",25.87,9,0.175,316.27,441.20,21.6,13.5,0.013,270833.80000016,270837.60000011,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415423,589388.00
05/06/2014 18:30,1,0.815,ACTIVE,213.5,383.80,60.03,1399415402,"040051121000195","019011112586793",25.98,11,0.130,316.09,441.99,21.0,30.9,0.024,273213.7000002,273217.50000021,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415425,589389.00
05/06/2014 18:30,0,0.910,ACTIVE,214.87,348.06,59.991,1399415402,"274151322000083","019011112586793",30.06,14.00,0,336.04,357.08,27.8,24.9,0.186,109670.6,109670.6,157,0,0,0,L,1151911521,0,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415427,589390.00
05/06/2014 18:30,0,0.955,ACTIVE,215.09,348.66,59.970,1399415402,"274151322000076","019011112586793",30.83,13.70,0,336.94,357.98,29.8,26.9,0.186,110427.3,110427.3,159,0,0,0,L,1151911521,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415428,589391.00
05/06/2014 18:30,0,0.598,ACTIVE,214.87,425.91,59.986,1399415402,"274151322000094","019011112586793",40.26,16.00,0,334.24,448.45,24.4,21.6,0.155,59259.1,59259.1,159,0,0,0,L,1151911521,0,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415430,589392.00
05/06/2014 18:30,0,0.943,ACTIVE,213.96,347.46,59.986,1399415402,"274151322000052","019011112586793",29.82,13.70,0,335.14,357.08,28.6,25.6,0.190,109606.8,109606.8,159,0,0,0,L,1151911521,0,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415432,589393.00
05/06/2014 18:30,0,0.908,ACTIVE,214.64,342.95,59.986,1399415402,"274151322000085","019011112586793",29.88,14.30,0,334.54,356.48,27.5,24.6,0.159,109098.7,109098.7,157,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415434,589394.00
05/06/2014 18:30,0,0.902,ACTIVE,214.41,347.46,59.991,1399415402,"274151322000087","019011112586793",29.50,24.30,0,334.84,357.08,27.0,24.2,0.168,105540.2,105540.2,159,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415435,589395.00
05/06/2014 18:30,0,0.873,ACTIVE,214.19,344.76,59.991,1399415402,"274151322000088","019011112586793",29.90,13.30,0,334.54,356.18,26.5,23.6,0.164,105298.4,105298.4,159,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415312,589396.00
05/06/2014 18:30,0,0.959,ACTIVE,214.41,347.76,60.002,1399415402,"274151322000095","019011112586793",30.14,14.00,0,334.24,357.68,29.2,26.3,0.186,109197.2,109197.2,157,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415313,589397.00
05/06/2014 18:30,0,0.613,ACTIVE,215.09,429.22,59.986,1399415402,"274151322000068","019011112586793",40.31,16.30,0,335.74,446.65,25.3,22.5,0.146,56987.3,56987.3,158,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415315,589398.00
05/06/2014 18:30,0,0.904,ACTIVE,214.41,348.06,59.981,1399415402,"274151322000054","019011112586793",30.04,14.00,0,333.93,356.78,27.5,24.6,0.168,107901.9,107901.9,159,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399415317,589399.00
05/06/2014 18:45,1,0.646,ACTIVE,213.6,369.08,60.03,1399416314,"040051121000097","019011112586793",27.18,9,0.136,314.41,441.51,17.4,14.0,0.028,279845.30000003,279849.40000005,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416317,589400.00
05/06/2014 18:45,1,0.722,ACTIVE,213.8,377.98,60.03,1399416314,"040051121000095","019011112586793",23.43,9,0.106,311.83,437.94,16.8,5.1,0.183,251010.20000007,251013.60000005,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416319,589401.00
05/06/2014 18:45,1,0.419,ACTIVE,215.1,430.29,60.07,1399416314,"033051125000132","019011112586793",36.16,10,0.111,317.34,441.42,15.1,13.0,0.005,233545.29999952,233548.69999952,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416321,589402.00
05/06/2014 18:45,1,0.411,ACTIVE,213.9,338.73,60.03,1399416314,"033051125000135","019011112586793",35.58,10,0.147,317.92,442.19,14.5,8.8,0.147,229814.29999997,229817.79999997,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416323,589403.00
05/06/2014 18:45,1,0.660,ACTIVE,214.0,330.25,60.07,1399416314,"040051121000116","019011112586793",26.69,9,0.047,313.58,440.47,17.5,8.2,0.260,270793.09999981,270797.09999981,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416326,589404.00
05/06/2014 18:45,1,0.665,ACTIVE,214.1,414.31,60.03,1399416314,"040051121000068","019011112586793",23.55,9,0.142,316.78,439.93,15.5,14.4,0.001,256131.40000005,256134.80000003,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416328,589405.00
05/06/2014 18:45,1,0.465,ACTIVE,213.9,352.68,60.03,1399416314,"033051125000118","019011112586793",40.35,10,0.148,315.40,442.96,18.7,12.7,0.118,297189.39999996,297194.19999996,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416331,589406.00
05/06/2014 18:45,1,0.487,ACTIVE,214.2,386.66,60.03,1399416314,"033051125000150","019011112586793",40.55,9,0.165,314.98,442.09,19.6,23.4,0.197,300030.39999969,300035.29999967,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416333,589407.00
05/06/2014 18:45,1,0.633,ACTIVE,214.3,337.36,60.03,1399416314,"040051121000185","019011112586793",25.38,9,0.118,315.54,440.34,16.0,5.5,0.170,270837.60000011,270841.10000011,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416335,589408.00
05/06/2014 18:45,1,0.612,ACTIVE,213.9,338.20,60.03,1399416314,"040051121000195","019011112586793",25.11,10,0.154,318.00,441.91,15.3,6.8,0.174,273217.50000021,273221.2000002,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416337,589409.00
05/06/2014 18:45,0,0.699,ACTIVE,215.32,347.76,59.991,1399416314,"274151322000083","019011112586793",29.26,13.30,0,334.54,358.58,20.8,18.1,0.137,109676.0,109676.0,158,0,0,0,L,1151911521,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416339,589410.00
05/06/2014 18:45,0,0.727,ACTIVE,216.00,343.55,59.986,1399416314,"274151322000076","019011112586793",30.49,13.00,0,335.74,359.18,22.4,19.7,0.141,110433.1,110433.1,160,0,0,0,L,1151911521,0,123.14,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416341,589411.00
05/06/2014 18:45,0,0.414,ACTIVE,215.54,441.24,59.986,1399416314,"274151322000094","019011112586793",41.79,15.30,0,339.04,444.24,17.3,14.8,0.097,59263.8,59263.8,160,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416342,589412.00
05/06/2014 18:45,0,0.715,ACTIVE,215.32,346.56,59.991,1399416314,"274151322000052","019011112586793",29.88,12.70,0,334.24,359.48,21.6,19.0,0.124,109612.3,109612.3,160,0,0,0,L,1151911521,0,122.46,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416344,589413.00
05/06/2014 18:45,0,0.684,ACTIVE,215.54,344.45,59.986,1399416314,"274151322000085","019011112586793",29.80,13.70,0,335.44,358.28,20.6,18.0,0.124,109104.0,109104.0,158,0,0,0,L,1151911521,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416346,589414.00
05/06/2014 18:45,0,0.688,ACTIVE,215.54,345.96,59.965,1399416314,"274151322000087","019011112586793",29.18,23.30,0,334.54,357.98,20.3,17.7,0.133,105545.4,105545.4,160,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416348,589415.00
05/06/2014 18:45,0,0.666,ACTIVE,214.64,344.15,59.986,1399416314,"274151322000088","019011112586793",29.32,12.70,0,333.63,357.98,19.8,17.1,0.110,105303.5,105303.5,160,0,0,0,L,1151911521,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416349,589416.00
