ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 18:45,0,0.711,ACTIVE,215.09,343.85,59.986,1399416314,"274151322000095","019011112586793",30.42,13.30,0,334.84,358.88,21.9,19.2,0.133,109202.8,109202.8,158,0,0,0,L,1151911521,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416351,589417.00
05/06/2014 18:45,0,0.475,ACTIVE,216.00,422.60,59.991,1399416314,"274151322000068","019011112586793",39.72,15.80,0,339.95,442.14,19.2,16.6,0.110,56992.1,56992.1,159,0,0,0,L,1151911521,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416353,589418.00
05/06/2014 18:45,0,0.691,ACTIVE,215.09,345.36,59.991,1399416314,"274151322000054","019011112586793",29.72,13.30,0,333.93,358.88,20.8,18.2,0.124,107907.2,107907.2,160,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416354,589419.00
05/06/2014 18:46,1,0.665,ACTIVE,214.4,335.74,60.03,1399416361,"040051121000097","019011112586793",27.08,9,0.137,314.89,440.66,17.9,10.8,0.164,279849.40000005,279849.80000003,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416363,589420.00
05/06/2014 18:46,1,0.729,ACTIVE,214.1,384.91,60.03,1399416361,"040051121000095","019011112586793",23.81,9,0.149,312.77,429.01,17.2,12.0,0.007,251013.60000005,251014.00000009,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416366,589421.00
05/06/2014 18:46,1,0.432,ACTIVE,214.7,386.54,60.03,1399416361,"033051125000132","019011112586793",35.96,10,0.023,318.71,436.23,15.4,5.7,0.153,233548.69999952,233549.09999952,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416368,589422.00
05/06/2014 18:46,1,0.420,ACTIVE,214.4,374.98,60.00,1399416361,"033051125000135","019011112586793",35.77,10,0.108,319.13,439.18,14.9,13.1,0.205,229817.79999997,229818.09999998,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416370,589423.00
05/06/2014 18:46,1,0.677,ACTIVE,214.7,336.88,60.03,1399416361,"040051121000116","019011112586793",26.71,9,0.133,312.96,439.53,17.9,16.7,0.201,270797.09999981,270797.49999985,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416372,589424.00
05/06/2014 18:46,1,0.674,ACTIVE,214.8,393.62,60.03,1399416361,"040051121000068","019011112586793",23.93,9,0.149,316.65,434.06,16.0,14.3,0.005,256134.80000003,256135.20000007,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416375,589425.00
05/06/2014 18:46,1,0.479,ACTIVE,214.4,342.37,60.03,1399416361,"033051125000118","019011112586793",40.47,10,0.190,317.79,437.00,19.3,13.6,0.210,297194.19999996,297194.59999996,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416377,589426.00
05/06/2014 18:46,1,0.500,ACTIVE,214.3,357.99,60.03,1399416361,"033051125000150","019011112586793",40.64,9,0.182,317.63,438.03,20.2,14.8,0.106,300035.29999967,300035.69999971,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416379,589427.00
05/06/2014 18:46,1,0.622,ACTIVE,214.2,412.50,60.03,1399416361,"040051121000195","019011112586793",25.57,10,0.156,319.23,438.88,15.8,13.6,0.002,273221.2000002,273221.60000018,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416322,589428.00
05/06/2014 18:46,0,0.717,ACTIVE,215.09,343.55,59.970,1399416361,"274151322000083","019011112586793",29.54,13.00,0,337.24,353.47,21.4,18.8,0.137,109676.6,109676.6,159,0,0,0,L,1151911521,0,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416324,589429.00
05/06/2014 18:46,0,0.758,ACTIVE,215.77,345.06,59.981,1399416361,"274151322000076","019011112586793",30.12,12.70,0,338.74,355.28,23.1,20.4,0.150,110433.7,110433.7,161,0,0,0,L,1151911521,0,123.14,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416326,589430.00
05/06/2014 18:46,0,0.471,ACTIVE,214.87,417.49,59.981,1399416361,"274151322000094","019011112586793",39.44,15.30,0,338.44,445.15,18.9,16.3,0.119,59264.2,59264.2,161,0,0,0,L,1151911521,0,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416327,589431.00
05/06/2014 18:46,0,0.734,ACTIVE,214.87,343.55,59.996,1399416361,"274151322000052","019011112586793",30.02,12.70,0,336.64,354.07,22.3,19.6,0.141,109612.9,109612.9,161,0,0,0,L,1151911521,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416329,589432.00
05/06/2014 18:46,0,0.705,ACTIVE,215.54,346.26,59.981,1399416361,"274151322000085","019011112586793",29.82,13.30,0,338.14,353.17,21.3,18.6,0.133,109104.5,109104.5,159,0,0,0,L,1151911521,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416331,589433.00
05/06/2014 18:46,0,0.701,ACTIVE,215.09,345.36,59.975,1399416361,"274151322000087","019011112586793",29.54,23.00,0,337.84,353.17,21.0,18.3,0.137,105545.9,105545.9,161,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416332,589434.00
05/06/2014 18:46,0,0.682,ACTIVE,214.64,343.25,59.975,1399416361,"274151322000088","019011112586793",29.60,12.70,0,337.24,352.57,20.4,17.8,0.128,105304.0,105304.0,161,0,0,0,L,1151911521,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416334,589435.00
05/06/2014 18:46,0,0.744,ACTIVE,214.87,346.56,59.970,1399416361,"274151322000095","019011112586793",30.04,13.00,0,337.54,353.47,22.6,19.9,0.146,109203.4,109203.4,159,0,0,0,L,1151911521,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416336,589436.00
05/06/2014 18:46,0,0.514,ACTIVE,215.77,342.35,59.965,1399416361,"274151322000068","019011112586793",24.37,15.50,0,340.25,434.63,12.9,10.6,0.080,56992.6,56992.6,160,0,0,0,L,1151911521,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416338,589437.00
05/06/2014 18:46,0,0.713,ACTIVE,215.32,344.76,59.975,1399416361,"274151322000054","019011112586793",29.68,13.30,0,336.94,352.87,21.4,18.8,0.141,107907.8,107907.8,161,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416339,589438.00
05/06/2014 18:46,1,0.657,ACTIVE,214.4,388.94,60.03,1399416361,"040051121000185","019011112586793",25.43,9,0.152,317.13,436.19,16.6,15.7,0.008,270841.10000011,270841.60000011,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416341,589439.00
05/06/2014 18:45,1,0.679,ACTIVE,214.6,360.65,60.03,1399416347,"040051121000097","019011112586793",26.96,9,0.130,316.67,438.09,18.2,21.2,0.052,279849.80000003,279850.00000002,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416350,589440.00
05/06/2014 18:45,1,0.741,ACTIVE,214.1,408.72,60.03,1399416347,"040051121000095","019011112586793",23.82,9,0.154,313.19,432.47,17.5,12.4,0.001,251014.00000009,251014.20000008,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416352,589441.00
05/06/2014 18:45,1,0.435,ACTIVE,214.5,333.04,60.00,1399416347,"033051125000132","019011112586793",36.40,10,0.157,318.50,437.91,15.7,13.5,0.242,233549.09999952,233549.29999952,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416354,589442.00
05/06/2014 18:45,1,0.429,ACTIVE,214.5,327.75,60.00,1399416347,"033051125000135","019011112586793",35.73,10,0.113,319.11,441.46,15.2,6.7,0.261,229818.09999998,229818.29999997,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416356,589443.00
05/06/2014 18:45,1,0.682,ACTIVE,214.2,355.65,60.03,1399416347,"040051121000116","019011112586793",27.02,9,0.136,315.25,439.36,18.3,11.4,0.200,270797.49999985,270797.59999981,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416359,589444.00
05/06/2014 18:45,1,0.695,ACTIVE,214.5,415.94,60.03,1399416347,"040051121000068","019011112586793",23.61,9,0.155,317.66,434.42,16.3,13.0,0.001,256135.20000007,256135.40000006,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416361,589445.00
05/06/2014 18:45,1,0.486,ACTIVE,214.4,395.14,60.00,1399416347,"033051125000118","019011112586793",40.58,10,0.162,315.38,438.39,19.6,13.3,0.019,297194.59999996,297194.79999996,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416363,589446.00
05/06/2014 18:45,1,0.513,ACTIVE,214.3,393.43,60.00,1399416347,"033051125000150","019011112586793",40.28,9,0.163,316.74,439.14,20.5,17.0,0.131,300035.69999971,300035.99999972,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416365,589447.00
05/06/2014 18:45,1,0.661,ACTIVE,214.5,350.72,60.00,1399416347,"040051121000185","019011112586793",25.56,9,0.147,317.80,437.11,16.8,12.2,0.088,270841.60000011,270841.70000013,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416492,589448.00
05/06/2014 18:45,1,0.637,ACTIVE,214.2,386.58,60.00,1399416347,"040051121000195","019011112586793",25.46,10,0.153,319.63,440.94,16.1,15.5,0.013,273221.60000018,273221.80000023,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416494,589449.00
05/06/2014 18:45,0,0.723,ACTIVE,215.09,348.06,59.959,1399416347,"274151322000083","019011112586793",29.84,13.00,0,336.34,351.97,21.9,19.2,0.141,109676.8,109676.8,160,0,0,0,L,1151911521,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416495,589450.00
05/06/2014 18:45,0,0.768,ACTIVE,215.77,343.55,59.949,1399416347,"274151322000076","019011112586793",30.36,12.70,0,338.74,353.17,23.6,20.8,0.155,110434.0,110434.0,162,0,0,0,L,1151911521,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416497,589451.00
05/06/2014 18:45,0,0.479,ACTIVE,215.32,419.60,59.954,1399416347,"274151322000094","019011112586793",39.50,15.30,0,410.88,436.13,19.1,16.5,0.119,59264.5,59264.5,162,0,0,0,L,1151911521,0,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416499,589452.00
05/06/2014 18:45,0,0.756,ACTIVE,215.32,343.85,59.954,1399416347,"274151322000052","019011112586793",29.66,12.70,0,337.24,352.27,22.7,20.0,0.146,109613.2,109613.2,162,0,0,0,L,1151911521,0,122.46,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416501,589453.00
05/06/2014 18:45,0,0.717,ACTIVE,215.32,342.65,59.959,1399416347,"274151322000085","019011112586793",29.84,13.30,0,338.44,351.97,21.7,19.0,0.128,109104.8,109104.8,160,0,0,0,L,1151911521,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416502,589454.00
05/06/2014 18:45,0,0.723,ACTIVE,215.32,341.75,59.959,1399416347,"274151322000087","019011112586793",29.18,23.00,0,337.24,352.27,21.4,18.7,0.133,105546.2,105546.2,162,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416504,589455.00
05/06/2014 18:45,0,0.703,ACTIVE,214.41,341.75,59.949,1399416347,"274151322000088","019011112586793",29.24,12.70,0,337.24,351.37,20.8,18.2,0.124,105304.3,105304.3,162,0,0,0,L,1151911521,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416507,589456.00
05/06/2014 18:45,0,0.766,ACTIVE,215.32,343.85,59.970,1399416347,"274151322000095","019011112586793",29.84,13.00,0,337.24,352.27,23.1,20.4,0.150,109203.7,109203.7,160,0,0,0,L,1151911521,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416508,589457.00
05/06/2014 18:45,0,0.498,ACTIVE,216.00,426.81,59.954,1399416347,"274151322000068","019011112586793",40.12,15.80,0,337.54,435.83,20.2,17.6,0.124,56992.9,56992.9,161,0,0,0,L,1151911521,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416510,589458.00
05/06/2014 18:45,0,0.730,ACTIVE,214.64,346.86,59.954,1399416347,"274151322000054","019011112586793",29.56,13.00,0,336.94,351.67,21.9,19.2,0.133,107908.0,107908.0,162,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399416512,589459.00
05/06/2014 19:00,1,0.651,ACTIVE,214.3,419.96,60.03,1399417205,"040051121000097","019011112586793",27.04,9,0.021,314.99,440.09,17.5,13.9,0.081,279850.00000002,279853.10000004,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417208,589460.00
05/06/2014 19:00,1,0.719,ACTIVE,214.4,395.89,60.03,1399417205,"040051121000095","019011112586793",23.67,9,0.144,314.05,438.05,16.9,11.3,0.003,251014.20000008,251016.80000004,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417210,589461.00
05/06/2014 19:00,1,0.422,ACTIVE,214.4,392.47,60.03,1399417205,"033051125000132","019011112586793",35.99,9,0.151,319.86,441.61,15.1,15.3,0.006,233549.29999952,233551.89999952,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417212,589462.00
05/06/2014 19:00,1,0.409,ACTIVE,214.3,401.86,60.03,1399417205,"033051125000135","019011112586793",35.71,10,0.138,318.93,442.20,14.5,11.7,0.002,229818.29999997,229820.99999996,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417215,589463.00
05/06/2014 19:00,1,0.663,ACTIVE,214.1,385.42,60.03,1399417205,"040051121000116","019011112586793",26.47,9,0.021,313.32,439.39,17.4,7.1,0.211,270797.59999981,270800.59999981,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417217,589464.00
05/06/2014 19:00,1,0.660,ACTIVE,214.7,378.82,60.03,1399417205,"040051121000068","019011112586793",23.59,9,0.043,318.61,439.88,15.5,13.7,0.188,256135.40000006,256138.00000002,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417218,589465.00
05/06/2014 19:00,1,0.462,ACTIVE,213.8,408.76,60.03,1399417205,"033051125000118","019011112586793",40.43,9,0.158,317.88,443.20,18.6,12.0,0.006,297194.79999996,297198.59999996,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417220,589466.00
05/06/2014 19:00,1,0.483,ACTIVE,214.7,346.62,60.07,1399417205,"033051125000150","019011112586793",40.31,9,0.180,317.03,442.28,19.4,24.8,0.166,300035.99999972,300039.59999968,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417223,589467.00
05/06/2014 19:00,1,0.626,ACTIVE,214.4,379.08,60.03,1399417205,"040051121000185","019011112586793",25.32,9,0.139,317.15,440.43,15.7,11.2,0.012,270841.70000013,270844.30000015,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417225,589468.00
05/06/2014 19:00,1,0.602,ACTIVE,214.3,359.80,60.03,1399417205,"040051121000195","019011112586793",25.15,9,0.147,319.88,441.58,15.0,15.2,0.052,273221.80000023,273224.50000022,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417227,589469.00
05/06/2014 19:00,0,0.680,ACTIVE,215.54,344.45,60.007,1399417205,"274151322000083","019011112586793",29.76,12.70,0,333.93,353.77,20.5,17.8,0.124,109680.9,109680.9,161,0,0,0,L,1151911521,0,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417229,589470.00
05/06/2014 19:00,0,0.719,ACTIVE,215.77,345.96,60.002,1399417205,"274151322000076","019011112586793",30.38,12.30,0,334.54,354.67,22.1,19.4,0.141,110438.5,110438.5,163,0,0,0,L,1151911521,0,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417230,589471.00
05/06/2014 19:00,0,0.434,ACTIVE,215.32,429.82,60.007,1399417205,"274151322000094","019011112586793",40.65,14.70,0,338.44,444.24,17.8,15.3,0.115,59268.0,59268.0,163,0,0,0,L,1151911521,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417232,589472.00
05/06/2014 19:00,0,0.703,ACTIVE,214.64,345.96,59.996,1399417205,"274151322000052","019011112586793",29.72,12.30,0,333.63,353.77,21.2,18.5,0.124,109617.5,109617.5,163,0,0,0,L,1151911521,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417234,589473.00
05/06/2014 19:00,0,0.674,ACTIVE,215.32,345.96,59.991,1399417205,"274151322000085","019011112586793",29.52,13.00,0,333.33,353.47,20.2,17.6,0.115,109108.9,109108.9,161,0,0,0,L,1151911521,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417236,589474.00
05/06/2014 19:00,0,0.668,ACTIVE,215.09,342.65,60.007,1399417205,"274151322000087","019011112586793",29.36,22.30,0,333.03,353.47,19.9,17.2,0.124,105550.2,105550.2,163,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417237,589475.00
05/06/2014 19:00,0,0.654,ACTIVE,214.64,342.95,59.996,1399417205,"274151322000088","019011112586793",28.98,12.30,0,332.43,352.87,19.2,16.6,0.119,105308.2,105308.2,163,0,0,0,L,1151911521,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417239,589476.00
05/06/2014 19:00,0,0.697,ACTIVE,215.32,344.15,59.991,1399417205,"274151322000095","019011112586793",30.20,12.70,0,333.33,353.77,21.3,18.7,0.133,109208.0,109208.0,161,0,0,0,L,1151911521,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417241,589477.00
05/06/2014 19:00,0,0.463,ACTIVE,216.22,421.10,59.991,1399417205,"274151322000068","019011112586793",39.70,15.50,0,339.34,437.03,18.6,16.0,0.110,56996.6,56996.6,162,0,0,0,L,1151911521,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417242,589478.00
05/06/2014 19:00,0,0.674,ACTIVE,215.09,347.16,60.002,1399417205,"274151322000054","019011112586793",29.46,12.70,0,332.73,353.47,20.1,17.5,0.128,107912.1,107912.1,163,0,0,0,L,1151911521,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399417244,589479.00
05/06/2014 19:15,1,0.476,ACTIVE,213.6,350.43,60.00,1399418103,"040051121000097","019011112586793",26.71,9,0.134,316.59,440.67,12.6,13.6,0.037,279853.10000004,279855.60000004,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418105,589480.00
05/06/2014 19:15,1,0.545,ACTIVE,213.3,336.61,60.00,1399418103,"040051121000095","019011112586793",23.45,9,0.131,314.65,437.43,12.7,13.2,0.069,251016.80000004,251019.00000009,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418108,589481.00
05/06/2014 19:15,1,0.307,ACTIVE,214.0,400.88,60.00,1399418103,"033051125000132","019011112586793",35.74,9,0.105,318.11,441.07,10.9,9.3,0.000,233551.89999952,233554.19999952,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418110,589482.00
05/06/2014 19:15,1,0.297,ACTIVE_NO_POWER,213.3,381.62,60.03,1399418103,"033051125000135","019011112586793",35.32,9,0.000,317.46,441.60,10.4,0.0,0.172,229820.99999996,229823.09999998,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418112,589483.00
05/06/2014 19:15,1,0.496,ACTIVE,213.9,379.74,60.03,1399418103,"040051121000116","019011112586793",25.97,8,0.142,313.58,439.08,12.8,12.3,0.003,270800.59999981,270802.89999982,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418115,589484.00
05/06/2014 19:15,1,0.493,ACTIVE,214.1,349.37,60.03,1399418103,"040051121000068","019011112586793",23.18,9,0.135,317.27,439.47,11.3,12.5,0.032,256138.00000002,256140.10000004,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418117,589485.00
05/06/2014 19:15,1,0.333,ACTIVE,213.6,408.17,60.03,1399418103,"033051125000118","019011112586793",40.31,9,0.138,320.58,442.16,13.3,13.5,0.001,297198.59999996,297201.49999996,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418119,589486.00
05/06/2014 19:15,1,0.357,ACTIVE,213.4,344.52,60.03,1399418103,"033051125000150","019011112586793",40.06,9,0.136,318.45,441.27,14.2,13.8,0.094,300039.59999968,300042.6999997,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418121,589487.00
05/06/2014 19:15,1,0.472,ACTIVE,214.0,336.22,60.03,1399418103,"040051121000185","019011112586793",24.32,9,0.129,317.07,439.95,11.4,9.8,0.137,270844.30000015,270846.50000014,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418123,589488.00
05/06/2014 19:15,1,0.438,ACTIVE_NO_POWER,213.7,422.01,60.03,1399418103,"040051121000195","019011112586793",24.47,9,0.000,318.31,440.97,10.6,0.0,0.000,273224.50000022,273226.60000018,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418126,589489.00
05/06/2014 19:15,0,0.506,ACTIVE,214.87,343.85,59.986,1399418103,"274151322000083","019011112586793",29.66,12.30,0,337.24,357.98,15.2,12.8,0.102,109684.4,109684.4,162,0,0,0,L,1151911521,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418127,589490.00
05/06/2014 19:15,0,0.543,ACTIVE,215.54,344.45,59.975,1399418103,"274151322000076","019011112586793",29.82,12.00,0,338.14,357.98,16.4,13.9,0.097,110442.3,110442.3,164,0,0,0,L,1151911521,0,122.91,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418129,589491.00
05/06/2014 19:15,0,0.334,ACTIVE,214.87,412.38,59.970,1399418103,"274151322000094","019011112586793",38.96,14.30,0,339.04,441.24,13.2,10.9,0.075,59271.0,59271.0,164,0,0,0,L,1151911521,0,122.46,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418131,589492.00
05/06/2014 19:15,0,0.537,ACTIVE,214.64,343.25,59.986,1399418103,"274151322000052","019011112586793",29.46,12.00,0,336.64,352.27,16.0,13.5,0.093,109621.1,109621.1,164,0,0,0,L,1151911521,0,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418133,589493.00
05/06/2014 19:15,0,0.504,ACTIVE,215.09,340.55,59.986,1399418103,"274151322000085","019011112586793",29.48,12.30,0,337.84,356.48,15.1,12.6,0.080,109112.3,109112.3,162,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418134,589494.00
05/06/2014 19:15,0,0.510,ACTIVE,215.32,342.05,59.991,1399418103,"274151322000087","019011112586793",28.84,21.50,0,337.24,351.97,14.9,12.5,0.088,105553.6,105553.6,164,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418136,589495.00
05/06/2014 19:15,0,0.486,ACTIVE,214.87,343.25,59.981,1399418103,"274151322000088","019011112586793",28.88,12.00,0,336.94,356.48,14.3,11.9,0.084,105311.4,105311.4,164,0,0,0,L,1151911521,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418138,589496.00
05/06/2014 19:15,0,0.527,ACTIVE,214.87,343.85,59.986,1399418103,"274151322000095","019011112586793",29.68,12.30,0,337.24,355.58,15.9,13.4,0.093,109211.7,109211.7,162,0,0,0,L,1151911521,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418140,589497.00
05/06/2014 19:15,0,0.330,ACTIVE,216.00,429.52,59.991,1399418103,"274151322000068","019011112586793",40.81,15.00,0,339.65,444.24,13.7,11.3,0.071,56999.7,56999.7,163,0,0,0,L,1151911521,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418141,589498.00
05/06/2014 19:15,0,0.504,ACTIVE,214.87,343.25,59.981,1399418103,"274151322000054","019011112586793",29.60,12.30,0,336.64,355.28,15.1,12.7,0.093,107915.5,107915.5,164,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399418143,589499.00
05/06/2014 19:30,1,0.379,ACTIVE_NO_POWER,212.7,404.96,60.03,1399419003,"040051121000097","019011112586793",25.31,9,0.000,315.99,442.65,9.4,0.0,0.000,279855.60000004,279857.60000004,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419005,589500.00
05/06/2014 19:30,1,0.456,ACTIVE_NO_POWER,213.0,409.70,60.03,1399419003,"040051121000095","019011112586793",23.09,9,0.000,312.18,437.80,10.4,0.0,0.000,251019.00000009,251020.70000008,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419008,589501.00
05/06/2014 19:30,1,0.250,ACTIVE_NO_POWER,213.7,394.87,60.03,1399419003,"033051125000132","019011112586793",35.25,9,0.000,315.41,441.40,8.8,0.0,0.000,233554.19999952,233555.99999952,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419010,589502.00
05/06/2014 19:30,1,0.243,ACTIVE_NO_POWER,213.1,429.18,60.03,1399419003,"033051125000135","019011112586793",34.41,9,0.000,317.78,441.22,8.3,0.0,0.000,229823.09999998,229824.99999996,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419013,589503.00
05/06/2014 19:30,1,0.390,ACTIVE_NO_POWER,212.8,390.98,60.03,1399419003,"040051121000116","019011112586793",25.79,8,0.000,311.82,440.08,9.9,0.0,0.000,270802.89999982,270804.69999983,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419015,589504.00
05/06/2014 19:30,1,0.408,ACTIVE,213.2,374.03,60.00,1399419003,"040051121000068","019011112586793",22.76,9,0.142,317.81,440.24,9.2,14.2,0.000,256140.10000004,256141.90000005,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419018,589505.00
05/06/2014 19:30,1,0.269,ACTIVE,212.6,362.73,60.03,1399419003,"033051125000118","019011112586793",39.89,9,0.146,314.87,442.15,10.7,11.6,0.014,297201.49999996,297203.99999996,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419021,589506.00
05/06/2014 19:30,1,0.290,ACTIVE,213.2,378.60,60.03,1399419003,"033051125000150","019011112586793",40.17,9,0.139,316.78,441.00,11.6,12.2,0.004,300042.6999997,300045.09999968,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419024,589507.00
05/06/2014 19:30,1,0.364,ACTIVE_NO_POWER,213.0,413.19,60.03,1399419003,"040051121000185","019011112586793",24.27,9,0.000,316.99,440.36,8.6,0.0,0.000,270846.50000014,270848.20000013,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419026,589508.00
05/06/2014 19:30,1,0.356,ACTIVE,213.6,346.29,60.03,1399419003,"040051121000195","019011112586793",23.91,9,0.136,318.57,441.04,8.4,11.5,0.030,273226.60000018,273228.40000019,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419029,589509.00
05/06/2014 19:30,0,0.424,ACTIVE,214.41,341.15,59.975,1399419003,"274151322000083","019011112586793",28.90,11.70,0,336.34,349.86,12.4,10.1,0.075,109687.4,109687.4,163,0,0,0,L,1151911521,0,122.23,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419030,589510.00
05/06/2014 19:30,0,0.445,ACTIVE,215.32,343.85,59.996,1399419003,"274151322000076","019011112586793",29.86,11.70,0,337.54,350.17,13.5,11.1,0.084,110445.5,110445.5,165,0,0,0,L,1151911521,0,122.46,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419032,589511.00
05/06/2014 19:30,0,0.268,ACTIVE,214.87,412.38,59.965,1399419003,"274151322000094","019011112586793",39.04,14.00,0,337.84,433.72,10.7,8.4,0.057,59273.5,59273.5,165,0,0,0,L,1151911521,0,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419034,589512.00
05/06/2014 19:30,0,0.451,ACTIVE,214.41,340.25,59.975,1399419003,"274151322000052","019011112586793",29.00,11.70,0,335.74,349.56,13.2,10.8,0.071,109624.3,109624.3,165,0,0,0,L,1151911521,0,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419036,589513.00
05/06/2014 19:30,0,0.424,ACTIVE,214.87,342.05,59.981,1399419003,"274151322000085","019011112586793",29.00,12.00,0,336.94,349.56,12.4,10.1,0.066,109115.3,109115.3,163,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419038,589514.00
05/06/2014 19:30,0,0.439,ACTIVE,214.64,342.05,59.975,1399419003,"274151322000087","019011112586793",27.79,20.70,0,336.04,349.56,12.4,10.0,0.075,105556.5,105556.5,165,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419040,589515.00
05/06/2014 19:30,0,0.402,ACTIVE,214.19,341.15,59.949,1399419003,"274151322000088","019011112586793",28.63,11.30,0,336.34,348.96,11.7,9.4,0.066,105314.2,105314.2,165,0,0,0,L,1151911521,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419042,589516.00
05/06/2014 19:30,0,0.439,ACTIVE,214.87,339.95,59.970,1399419003,"274151322000095","019011112586793",29.38,11.70,0,336.34,349.56,13.1,10.7,0.071,109214.8,109214.8,163,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419044,589517.00
05/06/2014 19:30,0,0.285,ACTIVE,215.09,419.30,59.975,1399419003,"274151322000068","019011112586793",39.72,14.30,0,338.14,439.13,11.6,9.3,0.053,57002.4,57002.4,164,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419046,589518.00
05/06/2014 19:30,0,0.420,ACTIVE,214.41,342.35,59.981,1399419003,"274151322000054","019011112586793",29.40,12.00,0,336.04,349.26,12.5,10.1,0.066,107918.5,107918.5,165,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419048,589519.00
05/06/2014 19:45,1,0.166,ACTIVE,212.4,354.64,60.00,1399419902,"033051125000132","019011112586793",32.97,9,0.104,317.21,440.86,5.4,11.5,0.000,233555.99999952,233557.29999952,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419910,589520.00
05/06/2014 19:45,1,0.154,ACTIVE_NO_POWER,212.5,422.99,60.00,1399419902,"033051125000135","019011112586793",33.07,9,0.000,317.51,441.76,5.0,0.0,0.000,229824.99999996,229825.99999996,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419912,589521.00
05/06/2014 19:45,1,0.171,ACTIVE_NO_POWER,212.3,409.85,60.00,1399419902,"033051125000118","019011112586793",37.35,9,0.000,317.92,445.19,6.3,0.0,0.000,297203.99999996,297205.69999996,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419919,589522.00
05/06/2014 19:45,1,0.182,ACTIVE,212.3,357.67,60.00,1399419902,"033051125000150","019011112586793",40.04,9,0.142,312.02,444.55,7.2,11.8,0.002,300045.09999968,300046.89999969,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419921,589523.00
05/06/2014 19:45,1,0.010,ACTIVE_NO_POWER,213.1,392.65,60.03,1399419902,"040051121000195","019011112586793",28.95,9,0.000,317.67,441.29,0.2,0.0,0.000,273228.40000019,273229.40000019,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419925,589524.00
05/06/2014 19:45,0,0.289,ACTIVE,214.64,341.45,59.975,1399419902,"274151322000083","019011112586793",27.73,11.30,0,336.34,352.87,8.1,5.9,0.049,109689.6,109689.6,164,0,0,0,L,1151911521,0,122.46,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419927,589525.00
05/06/2014 19:45,0,0.303,ACTIVE,215.09,342.05,59.975,1399419902,"274151322000076","019011112586793",28.41,11.30,0,337.54,354.37,8.7,6.5,0.044,110447.9,110447.9,166,0,0,0,L,1151911521,0,122.23,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419929,589526.00
05/06/2014 19:45,0,0.178,ACTIVE,214.41,371.81,59.970,1399419902,"274151322000094","019011112586793",34.91,13.30,0,337.84,428.01,6.3,4.2,0.027,59275.3,59275.3,166,0,0,0,L,1151911521,0,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419930,589527.00
05/06/2014 19:45,0,0.312,ACTIVE,214.41,340.25,60.012,1399419902,"274151322000052","019011112586793",27.81,11.30,0,335.74,348.66,8.9,6.6,0.053,109626.6,109626.6,166,0,0,0,L,1151911521,0,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419932,589528.00
05/06/2014 19:45,0,0.285,ACTIVE,214.87,339.95,59.986,1399419902,"274151322000085","019011112586793",27.73,11.70,0,336.94,347.16,8.1,5.8,0.040,109117.4,109117.4,164,0,0,0,L,1151911521,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419934,589529.00
05/06/2014 19:45,0,0.287,ACTIVE,215.09,339.65,60.007,1399419902,"274151322000087","019011112586793",27.71,19.80,0,336.04,352.57,8.1,5.9,0.040,105558.6,105558.6,166,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419936,589530.00
05/06/2014 19:45,0,0.262,ACTIVE,214.19,338.74,59.981,1399419902,"274151322000088","019011112586793",27.77,11.30,0,336.04,348.66,7.4,5.2,0.027,105316.2,105316.2,166,0,0,0,L,1151911521,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419937,589531.00
05/06/2014 19:45,0,0.295,ACTIVE,214.64,340.55,59.981,1399419902,"274151322000095","019011112586793",27.79,11.30,0,336.34,350.47,8.3,6.1,0.040,109217.1,109217.1,164,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419939,589532.00
05/06/2014 19:45,0,0.195,ACTIVE,215.32,386.23,59.970,1399419902,"274151322000068","019011112586793",36.28,14.30,0,338.44,431.62,7.2,5.1,0.035,57004.4,57004.4,165,0,0,0,L,1151911521,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419941,589533.00
05/06/2014 19:45,0,0.283,ACTIVE,214.41,339.04,59.986,1399419902,"274151322000054","019011112586793",27.69,11.70,0,335.74,350.17,8.0,5.8,0.035,107920.6,107920.6,166,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399419942,589534.00
05/06/2014 19:45,1,0.048,ALERT,212.8,341.74,60.03,1399419902,"040051121000097","019011112586793",30.19,8,0.000,341.00,375.45,1.4,0.0,0.000,279857.60000004,279858.7,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399419988,589535.00
05/06/2014 19:45,1,0.127,ALERT,212.8,376.84,60.07,1399419902,"040051121000095","019011112586793",26.82,8,0.000,376.11,418.44,3.3,0.0,0.000,251020.70000008,251021.70000008,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399419991,589536.00
05/06/2014 19:45,1,0.075,ALERT,213.0,320.21,60.03,1399419902,"040051121000116","019011112586793",29.76,7,0.000,319.79,347.85,2.2,0.0,0.000,270804.69999983,270805.59999981,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399419994,589537.00
05/06/2014 19:45,1,0.057,ALERT,212.9,308.30,60.03,1399419902,"040051121000068","019011112586793",27.07,8,0.000,306.40,331.84,1.5,0.0,0.000,256141.90000005,256142.80000003,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399419996,589538.00
05/06/2014 19:45,1,0.051,ALERT,212.6,377.98,60.03,1399419902,"040051121000185","019011112586793",28.79,7,0.000,377.43,415.68,1.4,0.0,0.000,270848.20000013,270849.10000011,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399419999,589539.00
05/06/2014 20:00,1,0.020,ACTIVE_NO_POWER,212.5,378.85,60.07,1399420803,"033051125000150","019011112586793",44.00,8,0.000,316.75,443.58,0.9,0.0,0.000,300046.89999969,300047.79999967,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420819,589540.00
05/06/2014 20:00,0,0.184,ACTIVE,214.87,340.55,60.002,1399420803,"274151322000083","019011112586793",27.75,11.30,0,336.04,344.76,5.2,3.1,0.027,109691.0,109691.0,165,0,0,0,L,1151911521,0,122.01,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420825,589541.00
05/06/2014 20:00,0,0.191,ACTIVE,215.32,340.85,60.002,1399420803,"274151322000076","019011112586793",28.51,11.00,0,336.34,345.66,5.6,3.5,0.022,110449.4,110449.4,167,0,0,0,L,1151911521,0,122.46,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420827,589542.00
05/06/2014 20:00,0,0.111,ACTIVE,214.87,339.04,60.028,1399420803,"274151322000094","019011112586793",30.40,12.30,0,337.24,393.75,3.4,1.4,0.009,59276.2,59276.2,167,0,0,0,L,1151911521,0,121.78,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420828,589543.00
05/06/2014 20:00,0,0.209,ACTIVE,214.41,339.95,59.996,1399420803,"274151322000052","019011112586793",27.79,11.00,0,334.84,344.76,5.9,3.8,0.018,109628.2,109628.2,167,0,0,0,L,1151911521,0,122.01,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420831,589544.00
05/06/2014 20:00,0,0.184,ACTIVE,214.87,339.65,59.991,1399420803,"274151322000085","019011112586793",27.87,11.30,0,336.34,344.76,5.2,3.1,0.022,109118.8,109118.8,165,0,0,0,L,1151911521,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420832,589545.00
05/06/2014 20:00,0,0.186,ACTIVE,214.87,340.25,60.034,1399420803,"274151322000087","019011112586793",27.45,19.00,0,335.14,344.76,5.2,3.1,0.018,105560.0,105560.0,167,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420834,589546.00
05/06/2014 20:00,0,0.164,ACTIVE,213.96,338.44,60.002,1399420803,"274151322000088","019011112586793",26.82,11.00,0,335.44,344.45,4.5,2.4,0.018,105317.3,105317.3,167,0,0,0,L,1151911521,0,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420836,589547.00
05/06/2014 20:00,0,0.186,ACTIVE,214.64,339.65,60.002,1399420803,"274151322000095","019011112586793",27.53,11.00,0,335.74,344.76,5.2,3.1,0.022,109218.5,109218.5,165,0,0,0,L,1151911521,0,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420838,589548.00
05/06/2014 20:00,0,0.127,ACTIVE,215.32,340.85,60.007,1399420803,"274151322000068","019011112586793",30.47,13.30,0,338.14,403.97,4.0,1.9,0.018,57005.5,57005.5,166,0,0,0,L,1151911521,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420840,589549.00
05/06/2014 20:00,0,0.180,ACTIVE,214.64,338.44,60.012,1399420803,"274151322000054","019011112586793",27.83,11.30,0,335.44,344.45,5.1,3.0,0.022,107922.0,107922.0,167,0,0,0,L,1151911521,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399420841,589550.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589551.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589552.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589553.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589554.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589555.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589556.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589557.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589558.00
05/06/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1399420803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421683,589559.00
05/06/2014 20:15,0,0.139,ACTIVE,215.54,339.04,59.965,1399421703,"274151322000083","019011112586793",26.46,10.70,0,334.54,343.25,3.7,1.7,0.000,109691.5,109691.5,166,0,0,0,L,1151911521,1,122.23,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421777,589560.00
05/06/2014 20:15,0,0.143,ACTIVE,215.77,339.04,59.970,1399421703,"274151322000076","019011112586793",27.87,10.70,0,335.44,343.55,4.0,2.0,0.013,110450.0,110450.0,168,0,0,0,L,1151911521,1,122.68,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421778,589561.00
05/06/2014 20:15,0,0.076,ACTIVE,215.54,339.34,59.949,1399421703,"274151322000094","019011112586793",29.42,11.00,0,335.44,342.35,2.3,0.3,0.004,59276.3,59276.3,168,0,0,0,L,1151911521,1,122.01,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421780,589562.00
05/06/2014 20:15,0,0.156,ACTIVE,215.09,338.74,59.965,1399421703,"274151322000052","019011112586793",27.71,10.70,0,334.24,343.25,4.4,2.3,0.004,109628.9,109628.9,168,0,0,0,L,1151911521,1,122.01,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421782,589563.00
