ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 20:15,0,0.131,ACTIVE,215.32,339.04,59.959,1399421703,"274151322000085","019011112586793",27.85,11.00,0,335.14,342.65,3.7,1.6,0.013,109119.3,109119.3,166,0,0,0,L,1151911521,1,122.68,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421784,589564.00
05/06/2014 20:15,0,0.143,ACTIVE,215.09,339.34,59.954,1399421703,"274151322000087","019011112586793",26.32,18.00,0,334.84,342.95,3.8,1.8,0.013,105560.5,105560.5,168,0,0,0,L,1151911521,1,122.46,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421786,589565.00
05/06/2014 20:15,0,0.119,ACTIVE,214.64,338.74,59.954,1399421703,"274151322000088","019011112586793",26.08,10.70,0,334.24,342.65,3.2,1.1,0.004,105317.7,105317.7,168,0,0,0,L,1151911521,1,122.46,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421787,589566.00
05/06/2014 20:15,0,0.133,ACTIVE,215.09,338.74,59.991,1399421703,"274151322000095","019011112586793",27.35,10.70,0,334.54,342.95,3.7,1.6,0.009,109219.0,109219.0,166,0,0,0,L,1151911521,1,122.68,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421789,589567.00
05/06/2014 20:15,0,0.092,ACTIVE,216.00,339.65,59.975,1399421703,"274151322000068","019011112586793",29.64,12.00,0,336.04,343.25,2.8,0.8,0.004,57005.8,57005.8,167,0,0,0,L,1151911521,1,122.68,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421791,589568.00
05/06/2014 20:15,0,0.131,ACTIVE,215.09,339.04,59.965,1399421703,"274151322000054","019011112586793",27.02,10.70,0,333.93,342.65,3.6,1.5,0.004,107922.5,107922.5,168,0,0,0,L,1151911521,1,122.46,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399421792,589569.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589570.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589571.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589572.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589573.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589574.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589575.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589576.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589577.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589578.00
05/06/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1399421703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422583,589579.00
05/06/2014 20:30,0,0.123,ACTIVE,214.87,340.55,59.975,1399422603,"274151322000083","019011112586793",26.48,10.30,0,333.33,345.36,3.3,1.2,0.013,109691.9,109691.9,167,0,0,0,L,1151911521,1,122.23,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422677,589580.00
05/06/2014 20:30,0,0.129,ACTIVE,215.32,339.04,59.975,1399422603,"274151322000076","019011112586793",27.75,10.00,0,336.94,343.25,3.6,1.6,0.000,110450.5,110450.5,169,0,0,0,L,1151911521,1,122.46,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422678,589581.00
05/06/2014 20:30,0,0.064,ACTIVE_NO_POWER,214.87,339.04,59.981,1399422603,"274151322000094","019011112586793",28.86,10.30,0,311.39,360.38,1.9,0.0,0.000,59276.3,59276.3,169,0,0,0,L,1151911521,1,122.01,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422680,589582.00
05/06/2014 20:30,0,0.145,ACTIVE,214.41,338.44,59.975,1399422603,"274151322000052","019011112586793",27.25,10.30,0,332.13,345.66,4.0,1.9,0.004,109629.4,109629.4,169,0,0,0,L,1151911521,1,122.01,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422682,589583.00
05/06/2014 20:30,0,0.117,ACTIVE,214.87,340.25,59.965,1399422603,"274151322000085","019011112586793",27.35,10.70,0,333.93,345.06,3.3,1.2,0.009,109119.7,109119.7,167,0,0,0,L,1151911521,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422683,589584.00
05/06/2014 20:30,0,0.127,ACTIVE,214.87,340.55,59.981,1399422603,"274151322000087","019011112586793",26.52,17.50,0,330.03,347.16,3.4,1.4,0.000,105560.9,105560.9,169,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422685,589585.00
05/06/2014 20:30,0,0.107,ACTIVE,214.41,339.65,59.981,1399422603,"274151322000088","019011112586793",25.09,10.00,0,331.53,345.66,2.8,0.7,0.000,105318.0,105318.0,169,0,0,0,L,1151911521,1,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422687,589586.00
05/06/2014 20:30,0,0.121,ACTIVE,214.64,340.25,59.970,1399422603,"274151322000095","019011112586793",26.24,10.00,0,335.74,342.35,3.2,1.2,0.009,109219.4,109219.4,167,0,0,0,L,1151911521,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422688,589587.00
05/06/2014 20:30,0,0.080,ALERT,215.54,340.85,59.970,1399422603,"274151322000068","019011112586793",29.12,11.00,0,298.77,408.78,2.4,0.4,0.000,57005.9,57005.9,168,0,0,0,L,1151911521,1,122.91,124.49,0002,8,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422691,589588.00
05/06/2014 20:30,0,0.123,ACTIVE,214.87,339.34,59.959,1399422603,"274151322000054","019011112586793",23.62,10.30,0,333.33,343.55,2.9,0.9,0.013,107922.8,107922.8,169,0,0,0,L,1151911521,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399422693,589589.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589590.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589591.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589592.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589593.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589594.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589595.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589596.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589597.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589598.00
05/06/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399422603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423484,589599.00
05/06/2014 20:45,0,0.070,ALERT,214.87,301.47,59.996,1399423504,"274151322000083","019011112586793",22.70,9.30,0,299.37,354.97,1.6,0.0,0.000,109692.0,109692.0,168,0,0,0,L,1151911521,1,122.01,124.27,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423578,589600.00
05/06/2014 20:45,0,0.074,ALERT,215.09,300.27,59.986,1399423504,"274151322000076","019011112586793",23.64,9.00,0,299.07,349.56,1.8,0.0,0.000,110450.6,110450.6,170,0,0,0,L,1151911521,1,122.23,124.27,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423581,589601.00
05/06/2014 20:45,0,0.000,ALERT,214.41,299.97,59.981,1399423504,"274151322000094","019011112586793",41.07,9.00,0,298.47,408.78,0.0,0.0,0.000,59276.3,59276.3,170,0,0,0,L,1151911521,1,121.78,124.27,0002,6,0,0,0,0,0,0,252,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423584,589602.00
05/06/2014 20:45,0,0.094,ALERT,214.19,300.27,59.975,1399423504,"274151322000052","019011112586793",22.56,9.30,0,298.77,354.97,2.1,0.1,0.000,109629.6,109629.6,170,0,0,0,L,1151911521,1,121.55,124.04,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423586,589603.00
05/06/2014 20:45,0,0.070,ALERT,214.64,300.57,59.986,1399423504,"274151322000085","019011112586793",23.20,9.70,0,299.07,354.37,1.6,0.0,0.000,109119.8,109119.8,168,0,0,0,L,1151911521,1,122.68,123.81,0002,9,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423589,589604.00
05/06/2014 20:45,0,0.080,ALERT,214.87,299.97,59.991,1399423504,"274151322000087","019011112586793",21.83,16.00,0,298.17,357.38,1.8,0.0,0.000,105561.0,105561.0,170,0,0,0,L,1151911521,1,122.46,124.04,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423592,589605.00
05/06/2014 20:45,0,0.057,ALERT,214.41,300.27,59.986,1399423504,"274151322000088","019011112586793",22.36,9.30,0,298.77,356.48,1.3,0.0,0.000,105318.0,105318.0,170,0,0,0,L,1151911521,1,122.68,123.81,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423595,589606.00
05/06/2014 20:45,0,0.064,ALERT,214.87,301.47,59.965,1399423504,"274151322000095","019011112586793",23.50,9.00,0,300.27,352.57,1.6,0.0,0.000,109219.5,109219.5,168,0,0,0,L,1151911521,1,122.46,123.81,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423598,589607.00
05/06/2014 20:45,0,0.006,ALERT,215.54,299.97,59.981,1399423504,"274151322000068","019011112586793",41.25,9.70,0,298.17,408.78,0.0,0.0,0.000,57005.9,57005.9,170,0,0,0,L,1151911521,1,122.46,124.49,0002,8,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423601,589608.00
05/06/2014 20:45,0,0.066,ALERT,214.41,300.27,59.981,1399423504,"274151322000054","019011112586793",22.98,9.70,0,299.07,355.88,1.6,0.0,0.000,107922.9,107922.9,170,0,0,0,L,1151911521,1,122.23,123.81,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399423604,589609.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589610.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589611.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589612.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589613.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589614.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589615.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589616.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589617.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589618.00
05/06/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399423504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399424385,589619.00
05/06/2014 21:00,0,0.000,ALERT,215.09,301.77,59.938,1399424404,"274151322000083","019011112586793",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,109692.0,109692.0,170,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1399424478,589620.00
05/06/2014 21:00,0,0.000,ALERT,215.54,300.87,59.975,1399424404,"274151322000076","019011112586793",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,110450.6,110450.6,172,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1399424481,589621.00
05/06/2014 21:00,0,0.000,ALERT,215.09,300.87,59.965,1399424404,"274151322000094","019011112586793",0.00,7.70,0,297.87,391.64,0.0,0.0,0.000,59276.3,59276.3,172,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,29,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1399424484,589622.00
05/06/2014 21:00,0,0.000,ALERT,214.87,301.47,59.954,1399424404,"274151322000052","019011112586793",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,109629.6,109629.6,172,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1399424487,589623.00
05/06/2014 21:00,0,0.000,ALERT,215.54,302.07,59.965,1399424404,"274151322000085","019011112586793",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,109119.8,109119.8,170,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1399424489,589624.00
05/06/2014 21:00,0,0.000,ALERT,215.09,300.87,59.975,1399424404,"274151322000087","019011112586793",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,105561.0,105561.0,172,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1399424493,589625.00
05/06/2014 21:00,0,0.000,ALERT,215.09,300.87,59.965,1399424404,"274151322000088","019011112586793",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,105318.0,105318.0,172,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1399424496,589626.00
05/06/2014 21:00,0,0.000,ALERT,215.54,302.37,59.970,1399424404,"274151322000095","019011112586793",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,109219.5,109219.5,170,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1399424499,589627.00
05/06/2014 21:00,0,0.000,ALERT,216.22,300.87,59.954,1399424404,"274151322000068","019011112586793",0.00,9.00,0,297.87,391.64,0.0,0.0,0.000,57005.9,57005.9,172,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,24,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1399424502,589628.00
05/06/2014 21:00,0,0.000,ALERT,215.32,301.47,59.986,1399424404,"274151322000054","019011112586793",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,107922.9,107922.9,172,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1399424504,589629.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589630.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589631.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589632.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589633.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589634.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589635.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589636.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589637.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589638.00
05/06/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399424404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399425285,589639.00
05/06/2014 21:15,0,0.000,ALERT,214.19,299.37,59.975,1399425303,"274151322000083","019011112586793",0.00,7.70,0,297.87,303.88,0.0,0.0,0.000,109692.0,109692.0,172,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399425378,589640.00
05/06/2014 21:15,0,0.000,ALERT,214.64,299.07,59.975,1399425303,"274151322000076","019011112586793",0.00,7.30,0,297.57,303.58,0.0,0.0,0.000,110450.6,110450.6,174,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399425381,589641.00
05/06/2014 21:15,0,0.000,ALERT,214.19,298.77,59.996,1399425303,"274151322000094","019011112586793",0.00,7.30,0,296.96,302.98,0.0,0.0,0.000,59276.3,59276.3,174,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399425383,589642.00
05/06/2014 21:15,0,0.000,ALERT,213.96,299.97,59.991,1399425303,"274151322000052","019011112586793",0.00,7.70,0,297.26,303.88,0.0,0.0,0.000,109629.6,109629.6,174,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399425386,589643.00
05/06/2014 21:15,0,0.000,ALERT,214.19,299.37,59.959,1399425303,"274151322000085","019011112586793",0.00,7.70,0,297.57,303.58,0.0,0.0,0.000,109119.8,109119.8,172,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399425389,589644.00
05/06/2014 21:15,0,0.000,ALERT,214.19,298.17,59.986,1399425303,"274151322000087","019011112586793",0.00,13.70,0,296.66,302.68,0.0,0.0,0.000,105561.0,105561.0,174,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399425392,589645.00
05/06/2014 21:15,0,0.000,ALERT,213.96,299.37,59.996,1399425303,"274151322000088","019011112586793",0.00,7.70,0,297.26,303.28,0.0,0.0,0.000,105318.0,105318.0,174,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399425395,589646.00
05/06/2014 21:15,0,0.000,ALERT,214.19,300.57,59.986,1399425303,"274151322000095","019011112586793",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,109219.5,109219.5,172,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399425397,589647.00
05/06/2014 21:15,0,0.000,ALERT,215.09,299.07,59.991,1399425303,"274151322000068","019011112586793",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,57005.9,57005.9,174,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399425400,589648.00
05/06/2014 21:15,0,0.000,ALERT,213.96,299.67,59.991,1399425303,"274151322000054","019011112586793",0.00,8.00,0,297.57,303.58,0.0,0.0,0.000,107922.9,107922.9,174,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399425403,589649.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589650.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589651.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589652.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589653.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589654.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589655.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589656.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589657.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589658.00
05/06/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399425303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399426183,589659.00
05/06/2014 21:30,0,0.000,ALERT,214.64,301.17,60.002,1399426203,"274151322000083","019011112586793",0.00,7.00,0,297.87,304.78,0.0,0.0,0.000,109692.0,109692.0,174,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426277,589660.00
05/06/2014 21:30,0,0.000,ALERT,214.87,299.97,59.991,1399426203,"274151322000076","019011112586793",0.00,7.00,0,297.57,305.38,0.0,0.0,0.000,110450.6,110450.6,176,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426280,589661.00
05/06/2014 21:30,0,0.000,ALERT,214.41,299.67,59.991,1399426203,"274151322000094","019011112586793",0.00,6.70,0,297.26,304.48,0.0,0.0,0.000,59276.3,59276.3,176,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426283,589662.00
05/06/2014 21:30,0,0.000,ALERT,214.19,300.87,59.996,1399426203,"274151322000052","019011112586793",0.00,7.00,0,297.57,305.08,0.0,0.0,0.000,109629.6,109629.6,176,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426286,589663.00
05/06/2014 21:30,0,0.000,ALERT,214.64,300.57,60.002,1399426203,"274151322000085","019011112586793",0.00,7.30,0,297.87,305.08,0.0,0.0,0.000,109119.8,109119.8,174,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426289,589664.00
05/06/2014 21:30,0,0.000,ALERT,214.64,299.97,59.991,1399426203,"274151322000087","019011112586793",0.00,12.70,0,296.96,303.88,0.0,0.0,0.000,105561.0,105561.0,176,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399426292,589665.00
05/06/2014 21:30,0,0.000,ALERT,213.96,300.57,60.002,1399426203,"274151322000088","019011112586793",0.00,7.30,0,297.57,304.48,0.0,0.0,0.000,105318.0,105318.0,176,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426295,589666.00
05/06/2014 21:30,0,0.000,ALERT,214.41,301.77,59.996,1399426203,"274151322000095","019011112586793",0.00,6.70,0,299.07,305.98,0.0,0.0,0.000,109219.5,109219.5,174,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426297,589667.00
05/06/2014 21:30,0,0.000,ALERT,215.09,299.67,59.996,1399426203,"274151322000068","019011112586793",0.00,7.70,0,297.57,303.88,0.0,0.0,0.000,57005.9,57005.9,176,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426300,589668.00
05/06/2014 21:30,0,0.000,ALERT,214.41,300.27,59.970,1399426203,"274151322000054","019011112586793",0.00,7.30,0,297.87,304.78,0.0,0.0,0.000,107922.9,107922.9,176,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399426303,589669.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589670.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589671.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589672.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589673.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589674.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589675.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589676.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589677.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589678.00
05/06/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399426203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427084,589679.00
05/06/2014 21:45,0,0.000,ALERT,213.96,300.87,59.949,1399427103,"274151322000083","019011112586793",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,109692.0,109692.0,176,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399427177,589680.00
05/06/2014 21:45,0,0.000,ALERT,214.41,299.97,59.986,1399427103,"274151322000076","019011112586793",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,110450.6,110450.6,178,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399427180,589681.00
05/06/2014 21:45,0,0.000,ALERT,213.74,299.07,59.991,1399427103,"274151322000094","019011112586793",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,59276.3,59276.3,178,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399427182,589682.00
05/06/2014 21:45,0,0.000,ALERT,213.51,299.67,59.986,1399427103,"274151322000052","019011112586793",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,109629.6,109629.6,178,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399427185,589683.00
05/06/2014 21:45,0,0.000,ALERT,213.96,299.67,59.991,1399427103,"274151322000085","019011112586793",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,109119.8,109119.8,176,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399427188,589684.00
05/06/2014 21:45,0,0.000,ALERT,213.74,298.77,59.991,1399427103,"274151322000087","019011112586793",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,105561.0,105561.0,178,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399427191,589685.00
05/06/2014 21:45,0,0.000,ALERT,213.51,299.67,59.975,1399427103,"274151322000088","019011112586793",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,105318.0,105318.0,178,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399427194,589686.00
05/06/2014 21:45,0,0.000,ALERT,214.19,301.17,60.023,1399427103,"274151322000095","019011112586793",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,109219.5,109219.5,176,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399427197,589687.00
05/06/2014 21:45,0,0.000,ALERT,214.64,299.37,59.986,1399427103,"274151322000068","019011112586793",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,57005.9,57005.9,178,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399427200,589688.00
05/06/2014 21:45,0,0.000,ALERT,213.96,299.97,59.991,1399427103,"274151322000054","019011112586793",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,107922.9,107922.9,178,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399427203,589689.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589690.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589691.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589692.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589693.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589694.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589695.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589696.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589697.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589698.00
05/06/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399427103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399427984,589699.00
05/06/2014 22:00,0,0.000,ALERT,214.64,299.97,59.991,1399428003,"274151322000083","019011112586793",0.00,6.70,0,298.77,307.48,0.0,0.0,0.000,109692.0,109692.0,178,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399428078,589700.00
05/06/2014 22:00,0,0.000,ALERT,215.32,299.97,59.996,1399428003,"274151322000076","019011112586793",0.00,6.70,0,297.87,307.48,0.0,0.0,0.000,110450.6,110450.6,180,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399428080,589701.00
05/06/2014 22:00,0,0.000,ALERT,214.64,299.67,59.991,1399428003,"274151322000094","019011112586793",0.00,6.30,0,297.57,306.58,0.0,0.0,0.000,59276.3,59276.3,180,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428083,589702.00
05/06/2014 22:00,0,0.000,ALERT,214.41,299.67,59.954,1399428003,"274151322000052","019011112586793",0.00,6.70,0,297.87,307.78,0.0,0.0,0.000,109629.6,109629.6,180,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428086,589703.00
05/06/2014 22:00,0,0.000,ALERT,214.64,300.27,59.975,1399428003,"274151322000085","019011112586793",0.00,7.00,0,297.87,307.18,0.0,0.0,0.000,109119.8,109119.8,178,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428089,589704.00
05/06/2014 22:00,0,0.000,ALERT,214.64,299.07,59.981,1399428003,"274151322000087","019011112586793",0.00,11.00,0,297.87,306.58,0.0,0.0,0.000,105561.0,105561.0,180,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428092,589705.00
05/06/2014 22:00,0,0.000,ALERT,214.19,299.67,59.986,1399428003,"274151322000088","019011112586793",0.00,7.00,0,297.87,307.18,0.0,0.0,0.000,105318.0,105318.0,180,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428094,589706.00
05/06/2014 22:00,0,0.000,ALERT,214.64,301.17,59.986,1399428003,"274151322000095","019011112586793",0.00,6.30,0,299.37,308.09,0.0,0.0,0.000,109219.5,109219.5,178,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428097,589707.00
05/06/2014 22:00,0,0.000,ALERT,215.54,299.67,59.986,1399428003,"274151322000068","019011112586793",0.00,7.00,0,297.87,306.28,0.0,0.0,0.000,57005.9,57005.9,180,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428100,589708.00
05/06/2014 22:00,0,0.000,ALERT,214.64,300.57,59.986,1399428003,"274151322000054","019011112586793",0.00,7.00,0,298.77,307.48,0.0,0.0,0.000,107922.9,107922.9,180,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399428103,589709.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589710.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589711.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589712.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589713.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589714.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589715.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589716.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589717.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589718.00
05/06/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399428003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399428883,589719.00
