ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/06/2014 22:15,0,0.000,ALERT,215.09,301.17,59.970,1399428903,"274151322000083","019011112586793",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,109692.0,109692.0,180,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428977,589720.00
05/06/2014 22:15,0,0.000,ALERT,215.77,300.87,59.991,1399428903,"274151322000076","019011112586793",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,110450.6,110450.6,182,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399428980,589721.00
05/06/2014 22:15,0,0.000,ALERT,215.32,300.87,59.938,1399428903,"274151322000094","019011112586793",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,59276.3,59276.3,182,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428982,589722.00
05/06/2014 22:15,0,0.000,ALERT,214.87,301.77,59.965,1399428903,"274151322000052","019011112586793",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,109629.6,109629.6,182,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399428985,589723.00
05/06/2014 22:15,0,0.000,ALERT,215.54,301.47,59.970,1399428903,"274151322000085","019011112586793",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,109119.8,109119.8,180,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428988,589724.00
05/06/2014 22:15,0,0.000,ALERT,215.32,300.87,59.986,1399428903,"274151322000087","019011112586793",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,105561.0,105561.0,182,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428991,589725.00
05/06/2014 22:15,0,0.000,ALERT,214.87,300.57,59.970,1399428903,"274151322000088","019011112586793",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,105318.0,105318.0,182,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399428994,589726.00
05/06/2014 22:15,0,0.000,ALERT,215.09,302.07,59.975,1399428903,"274151322000095","019011112586793",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,109219.5,109219.5,180,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428996,589727.00
05/06/2014 22:15,0,0.000,ALERT,216.00,299.97,59.975,1399428903,"274151322000068","019011112586793",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,57005.9,57005.9,182,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399428999,589728.00
05/06/2014 22:15,0,0.000,ALERT,215.09,301.17,59.959,1399428903,"274151322000054","019011112586793",0.00,7.00,0,298.77,303.58,0.0,0.0,0.000,107922.9,107922.9,182,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399429002,589729.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589730.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589731.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589732.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589733.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589734.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589735.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589736.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589737.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589738.00
05/06/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399428903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399429783,589739.00
05/06/2014 22:30,0,0.000,ALERT,215.54,301.77,59.996,1399429803,"274151322000083","019011112586793",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,109692.0,109692.0,182,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429879,589740.00
05/06/2014 22:30,0,0.000,ALERT,216.22,301.77,60.018,1399429803,"274151322000076","019011112586793",0.00,6.70,0,298.77,304.18,0.0,0.0,0.000,110450.6,110450.6,184,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429881,589741.00
05/06/2014 22:30,0,0.000,ALERT,215.54,301.17,59.986,1399429803,"274151322000094","019011112586793",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,59276.3,59276.3,184,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429884,589742.00
05/06/2014 22:30,0,0.000,ALERT,215.32,301.47,60.034,1399429803,"274151322000052","019011112586793",0.00,6.70,0,298.77,304.48,0.0,0.0,0.000,109629.6,109629.6,184,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429887,589743.00
05/06/2014 22:30,0,0.000,ALERT,215.54,301.47,60.012,1399429803,"274151322000085","019011112586793",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,109119.8,109119.8,182,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399429890,589744.00
05/06/2014 22:30,0,0.000,ALERT,215.54,300.27,59.996,1399429803,"274151322000087","019011112586793",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,105561.0,105561.0,184,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429893,589745.00
05/06/2014 22:30,0,0.000,ALERT,215.09,300.87,60.002,1399429803,"274151322000088","019011112586793",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,105318.0,105318.0,184,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429896,589746.00
05/06/2014 22:30,0,0.000,ALERT,215.32,302.37,60.002,1399429803,"274151322000095","019011112586793",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,109219.5,109219.5,182,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429898,589747.00
05/06/2014 22:30,0,0.000,ALERT,216.22,300.87,60.002,1399429803,"274151322000068","019011112586793",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,57005.9,57005.9,184,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429901,589748.00
05/06/2014 22:30,0,0.000,ALERT,215.32,301.77,60.023,1399429803,"274151322000054","019011112586793",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,107922.9,107922.9,184,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399429904,589749.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589750.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589751.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589752.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589753.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589754.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589755.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589756.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589757.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589758.00
05/06/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1399429803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399430683,589759.00
05/06/2014 22:45,0,0.000,ALERT,215.77,301.47,59.970,1399430703,"274151322000083","019011112586793",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,109692.0,109692.0,184,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399430778,589760.00
05/06/2014 22:45,0,0.000,ALERT,216.22,301.47,59.996,1399430703,"274151322000076","019011112586793",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,110450.6,110450.6,186,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399430781,589761.00
05/06/2014 22:45,0,0.000,ALERT,215.54,300.87,59.959,1399430703,"274151322000094","019011112586793",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,59276.3,59276.3,186,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399430784,589762.00
05/06/2014 22:45,0,0.000,ALERT,215.32,301.47,59.975,1399430703,"274151322000052","019011112586793",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,109629.6,109629.6,186,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399430787,589763.00
05/06/2014 22:45,0,0.000,ALERT,215.54,300.87,59.991,1399430703,"274151322000085","019011112586793",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,109119.8,109119.8,184,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399430789,589764.00
05/06/2014 22:45,0,0.000,ALERT,215.54,300.27,59.975,1399430703,"274151322000087","019011112586793",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,105561.0,105561.0,186,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399430792,589765.00
05/06/2014 22:45,0,0.000,ALERT,215.09,301.17,59.986,1399430703,"274151322000088","019011112586793",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,105318.0,105318.0,186,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399430795,589766.00
05/06/2014 22:45,0,0.000,ALERT,215.54,302.37,59.981,1399430703,"274151322000095","019011112586793",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,109219.5,109219.5,184,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399430798,589767.00
05/06/2014 22:45,0,0.000,ALERT,216.22,300.87,59.981,1399430703,"274151322000068","019011112586793",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,57005.9,57005.9,186,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399430801,589768.00
05/06/2014 22:45,0,0.000,ALERT,215.32,301.17,59.986,1399430703,"274151322000054","019011112586793",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,107922.9,107922.9,186,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399430803,589769.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589770.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589771.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589772.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589773.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589774.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589775.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589776.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589777.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589778.00
05/06/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399430703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399431584,589779.00
05/06/2014 23:00,0,0.000,ALERT,215.09,302.07,59.981,1399431603,"274151322000083","019011112586793",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,109692.0,109692.0,186,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399431678,589780.00
05/06/2014 23:00,0,0.000,ALERT,215.54,300.87,59.975,1399431603,"274151322000076","019011112586793",0.00,6.30,0,298.77,305.08,0.0,0.0,0.000,110450.6,110450.6,188,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399431680,589781.00
05/06/2014 23:00,0,0.000,ALERT,215.09,300.87,59.986,1399431603,"274151322000094","019011112586793",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,59276.3,59276.3,188,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399431683,589782.00
05/06/2014 23:00,0,0.000,ALERT,214.64,302.07,59.975,1399431603,"274151322000052","019011112586793",0.00,6.30,0,298.77,305.38,0.0,0.0,0.000,109629.6,109629.6,188,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399431686,589783.00
05/06/2014 23:00,0,0.000,ALERT,215.09,300.87,59.965,1399431603,"274151322000085","019011112586793",0.00,6.70,0,298.77,304.78,0.0,0.0,0.000,109119.8,109119.8,186,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399431689,589784.00
05/06/2014 23:00,0,0.000,ALERT,215.09,300.57,59.965,1399431603,"274151322000087","019011112586793",0.00,9.70,0,297.87,304.18,0.0,0.0,0.000,105561.0,105561.0,188,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399431692,589785.00
05/06/2014 23:00,0,0.000,ALERT,214.64,300.87,59.954,1399431603,"274151322000088","019011112586793",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,105318.0,105318.0,188,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399431695,589786.00
05/06/2014 23:00,0,0.000,ALERT,215.09,302.37,59.965,1399431603,"274151322000095","019011112586793",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,109219.5,109219.5,186,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399431698,589787.00
05/06/2014 23:00,0,0.000,ALERT,215.77,300.57,59.944,1399431603,"274151322000068","019011112586793",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,57005.9,57005.9,188,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399431700,589788.00
05/06/2014 23:00,0,0.000,ALERT,214.87,301.47,59.965,1399431603,"274151322000054","019011112586793",0.00,7.00,0,298.77,305.08,0.0,0.0,0.000,107922.9,107922.9,188,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399431703,589789.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589790.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589791.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589792.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589793.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589794.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589795.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589796.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589797.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589798.00
05/06/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1399431603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399432483,589799.00
05/06/2014 23:15,0,0.000,ALERT,214.87,301.17,59.996,1399432503,"274151322000083","019011112586793",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,109692.0,109692.0,188,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399432578,589800.00
05/06/2014 23:15,0,0.000,ALERT,215.32,300.87,60.002,1399432503,"274151322000076","019011112586793",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,110450.6,110450.6,190,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399432580,589801.00
05/06/2014 23:15,0,0.000,ALERT,215.09,300.87,60.018,1399432503,"274151322000094","019011112586793",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,59276.3,59276.3,190,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399432583,589802.00
05/06/2014 23:15,0,0.000,ALERT,214.41,301.77,59.981,1399432503,"274151322000052","019011112586793",0.00,6.30,0,299.07,305.38,0.0,0.0,0.000,109629.6,109629.6,190,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399432586,589803.00
05/06/2014 23:15,0,0.000,ALERT,214.87,301.17,60.002,1399432503,"274151322000085","019011112586793",0.00,6.70,0,299.37,304.78,0.0,0.0,0.000,109119.8,109119.8,188,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399432589,589804.00
05/06/2014 23:15,0,0.000,ALERT,214.87,300.27,60.002,1399432503,"274151322000087","019011112586793",0.00,9.30,0,298.77,304.18,0.0,0.0,0.000,105561.0,105561.0,190,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399432592,589805.00
05/06/2014 23:15,0,0.000,ALERT,214.41,300.87,60.023,1399432503,"274151322000088","019011112586793",0.00,6.70,0,299.07,304.78,0.0,0.0,0.000,105318.0,105318.0,190,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399432595,589806.00
05/06/2014 23:15,0,0.000,ALERT,214.64,302.07,60.002,1399432503,"274151322000095","019011112586793",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,109219.5,109219.5,188,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399432598,589807.00
05/06/2014 23:15,0,0.000,ALERT,215.32,299.97,60.002,1399432503,"274151322000068","019011112586793",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,57005.9,57005.9,190,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399432600,589808.00
05/06/2014 23:15,0,0.000,ALERT,214.41,300.27,60.023,1399432503,"274151322000054","019011112586793",0.00,7.00,0,299.37,305.08,0.0,0.0,0.000,107922.9,107922.9,190,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399432603,589809.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589810.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589811.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589812.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589813.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589814.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589815.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589816.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589817.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589818.00
05/06/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1399432503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399433383,589819.00
05/06/2014 23:30,0,0.000,ALERT,214.87,302.07,60.007,1399433403,"274151322000083","019011112586793",0.00,6.30,0,286.44,304.48,0.0,0.0,0.000,109692.0,109692.0,190,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399433418,589820.00
05/06/2014 23:30,0,0.000,ALERT,215.32,301.77,60.012,1399433403,"274151322000076","019011112586793",0.00,6.30,0,286.74,304.48,0.0,0.0,0.000,110450.6,110450.6,192,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399433421,589821.00
05/06/2014 23:30,0,0.000,ALERT,214.64,301.47,60.002,1399433403,"274151322000094","019011112586793",0.00,5.50,0,286.14,303.58,0.0,0.0,0.000,59276.3,59276.3,192,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399433423,589822.00
05/06/2014 23:30,0,0.000,ALERT,214.64,302.68,59.975,1399433403,"274151322000052","019011112586793",0.00,6.30,0,286.14,304.78,0.0,0.0,0.000,109629.6,109629.6,192,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399433426,589823.00
05/06/2014 23:30,0,0.000,ALERT,215.09,301.77,60.002,1399433403,"274151322000085","019011112586793",0.00,6.30,0,286.44,304.18,0.0,0.0,0.000,109119.8,109119.8,190,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399433365,589824.00
05/06/2014 23:30,0,0.000,ALERT,215.09,302.07,60.002,1399433403,"274151322000087","019011112586793",0.00,9.00,0,285.54,303.28,0.0,0.0,0.000,105561.0,105561.0,192,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399433369,589825.00
05/06/2014 23:30,0,0.000,ALERT,214.64,302.07,60.002,1399433403,"274151322000088","019011112586793",0.00,6.70,0,286.14,303.88,0.0,0.0,0.000,105318.0,105318.0,192,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399433371,589826.00
05/06/2014 23:30,0,0.000,ALERT,214.87,303.58,59.991,1399433403,"274151322000095","019011112586793",0.00,5.50,0,287.65,304.78,0.0,0.0,0.000,109219.5,109219.5,190,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399433374,589827.00
05/06/2014 23:30,0,0.000,ALERT,215.77,302.07,59.981,1399433403,"274151322000068","019011112586793",0.00,7.00,0,285.84,303.28,0.0,0.0,0.000,57005.9,57005.9,192,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399433377,589828.00
05/06/2014 23:30,0,0.000,ALERT,214.87,302.37,60.018,1399433403,"274151322000054","019011112586793",0.00,6.70,0,286.44,304.18,0.0,0.0,0.000,107922.9,107922.9,192,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399433380,589829.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589830.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589831.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589832.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589833.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589834.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589835.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589836.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589837.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589838.00
05/06/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1399433403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399434283,589839.00
05/06/2014 23:45,0,0.000,ALERT,214.64,301.17,60.007,1399434303,"274151322000083","019011112586793",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,109692.0,109692.0,192,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399434315,589840.00
05/06/2014 23:45,0,0.000,ALERT,215.09,301.47,60.002,1399434303,"274151322000076","019011112586793",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,110450.6,110450.6,194,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399434318,589841.00
05/06/2014 23:45,0,0.000,ALERT,214.64,300.57,60.002,1399434303,"274151322000094","019011112586793",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,59276.3,59276.3,194,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399434257,589842.00
05/06/2014 23:45,0,0.000,ALERT,214.64,301.47,60.028,1399434303,"274151322000052","019011112586793",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,109629.6,109629.6,194,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399434260,589843.00
05/06/2014 23:45,0,0.000,ALERT,214.87,301.47,60.012,1399434303,"274151322000085","019011112586793",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,109119.8,109119.8,192,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399434263,589844.00
05/06/2014 23:45,0,0.000,ALERT,214.41,299.67,60.012,1399434303,"274151322000087","019011112586793",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,105561.0,105561.0,194,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399434266,589845.00
05/06/2014 23:45,0,0.000,ALERT,214.19,300.27,60.018,1399434303,"274151322000088","019011112586793",0.00,6.70,0,299.07,303.88,0.0,0.0,0.000,105318.0,105318.0,194,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399434269,589846.00
05/06/2014 23:45,0,0.000,ALERT,214.64,301.77,60.023,1399434303,"274151322000095","019011112586793",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,109219.5,109219.5,192,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399434271,589847.00
05/06/2014 23:45,0,0.000,ALERT,215.32,300.57,60.012,1399434303,"274151322000068","019011112586793",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,57005.9,57005.9,194,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399434274,589848.00
05/06/2014 23:45,0,0.000,ALERT,214.19,300.87,60.012,1399434303,"274151322000054","019011112586793",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,107922.9,107922.9,194,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399434277,589849.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,233557.29999952,233557.29999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589850.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,229825.99999996,229825.99999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589851.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,300047.79999967,300047.79999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589852.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,270805.59999981,270805.59999981,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589853.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,256142.80000003,256142.80000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589854.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,297205.69999996,297205.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589855.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,270849.10000011,270849.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589856.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,273229.40000019,273229.40000019,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589857.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,279858.7,279858.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589858.00
05/06/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399434303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,251021.70000008,251021.70000008,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399435183,589859.00
